Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,17.7,3.18
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,35.03,24.04
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,41.34,30.42
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,47.97,36.58
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,51.66,39.9
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,55.22,42.94
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,51.03,39.01
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,84.87,45.26
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,137.96,74.23
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,193.78,115.76
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,255.47,167.12
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,312.97,217.27
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,369.2,267.56
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,425.48,317.39
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,479.22,363.71
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,532.2,408.24
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,582.04,449.86
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,630.21,489.19
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,675.41,524.52
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,718.49,557.43
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,756.82,586.95
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,792.3,612.38
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,823.09,634.3
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,850.7,653.95
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,872.21,669.04
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,890.1,681.65
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,903.16,691.15
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,912.47,698.15
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,915.31,700.49
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,914.34,700.34
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,905.16,694.56
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,892.44,686.45
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,873.71,675.31
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,851.71,661.9
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,822.22,643.07
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,789.99,622.14
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,749.21,593.53
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,712.6,567.68
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,658.71,528.66
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,604.41,488.66
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,534.87,435.33
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,467.3,380.63
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,374.52,302.23
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,288.68,224.28
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,142.25,37.21
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.04,2.29
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,26.55,17.61
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,31.77,22.84
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,40.31,30.71
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,43.34,33.42
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,46.3,35.91
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,47.88,37.06
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,87.17,45.28
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,142.9,77.19
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,207.23,126.54
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,264.96,175.41
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,323.29,226.25
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,379.93,276.34
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,436.38,325.34
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,490.25,370.39
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,542.79,412.78
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,592.72,451.87
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,640.88,488.31
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,683.9,520.12
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,724.21,549.1
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,761.38,576.32
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,795.72,599.99
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,824.85,618.37
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,850.71,634.47
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,871.03,648.1
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,887.81,659.5
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,835.45,625.03
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,765.99,575.4
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,844.41,634.44
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,904.9,675.99
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,895.31,670.57
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,882.24,663.57
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,862.21,651.55
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,845.36,641.82
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,691.51,535.17
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,523.05,409.53
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,618.94,487.44
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,690.22,542.02
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,634.05,501.25
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,581.99,462.79
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,510.43,410.65
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,441.47,357.23
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,349.3,281.29
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,264.67,206.36
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,130.19,45.12
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,18.92,7.04
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,36.41,26.09
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,55.09,43.29
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,73.15,59.57
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,89.66,74.04
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,105.63,87.62
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,90.01,73.51
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,114.1,74.25
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,149.16,89.09
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,205.32,127.1
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,260.22,173.13
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,316.44,221.47
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,371.22,268.77
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,426.23,315.32
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,482.38,361.48
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,533.34,402.5
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,581.47,440.48
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,628.06,476.31
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,670.45,508.25
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,710.6,537.88
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,746.72,564.95
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,780.17,589.1
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,807.92,607.64
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,832.52,624.03
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,852.49,638.0
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,869.11,649.83
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,877.55,656.53
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,882.42,661.02
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,882.89,662.12
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,885.94,665.19
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,868.58,654.7
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,847.99,642.19
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,825.86,629.38
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,804.98,617.45
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,770.79,595.07
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,734.51,571.08
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,689.15,540.88
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,642.64,509.11
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,582.22,464.48
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,522.36,419.07
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,448.51,362.43
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,375.7,304.18
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,285.71,229.52
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,204.12,158.34
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,102.02,41.16
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.84,4.95
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,29.68,20.1
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,47.25,36.16
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,64.56,51.8
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,83.2,68.3
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,101.59,84.24
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,95.25,78.33
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,127.77,84.9
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,183.77,130.92
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,218.98,166.04
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,183.01,140.85
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,139.67,108.8
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,148.93,116.0
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,158.31,123.27
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,135.75,104.73
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,112.43,85.66
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,116.66,88.77
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,120.9,91.87
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,100.71,75.5
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,80.3,59.01
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,82.65,60.86
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,84.99,62.71
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,53.66,37.53
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.36
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.37
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,205.01,158.2
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,395.76,304.93
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,270.19,208.25
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,139.37,105.55
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,337.18,264.13
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,526.47,410.59
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,419.3,328.0
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,300.7,235.27
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,528.63,421.2
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,712.07,565.07
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,458.4,368.61
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,180.55,142.44
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,155.21,122.51
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,130.06,102.11
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,103.57,80.44
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,77.21,58.45
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,53.82,38.73
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,29.41,17.99
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,14.38,1.7
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.39,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.77,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,5.09,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.41,0.89
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.73,2.97
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,12.05,5.01
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,63.73,50.33
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,111.33,87.04
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,126.61,99.06
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,141.97,111.02
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,174.7,136.46
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,208.83,162.83
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,184.04,143.02
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,156.6,121.02
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,165.44,127.84
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,174.45,134.79
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,218.96,169.78
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,264.32,205.12
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,304.07,235.48
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,347.59,268.44
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,363.54,280.58
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,379.86,293.04
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,405.66,313.01
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,432.36,333.62
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,280.58,217.18
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,122.66,92.63
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,201.7,155.54
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,282.88,219.16
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,169.42,130.37
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,57.8,41.16
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,37.25,24.64
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,16.74,8.01
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,19.53,10.32
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,22.31,12.64
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.86,6.57
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,15.31,7.05
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,23.2,13.68
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,19.94,11.05
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,16.69,8.38
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.97,5.28
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,9.26,2.14
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.48,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.7,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.85,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,47.86,36.14
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,89.98,68.8
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,140.02,99.4
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,225.15,157.73
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,264.49,195.16
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,288.98,219.34
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,284.82,217.8
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,277.77,212.99
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,327.48,250.29
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,377.89,287.84
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,450.96,343.37
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,538.42,409.23
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,528.74,400.99
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,511.48,386.84
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,551.89,416.93
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,594.05,447.77
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,561.23,422.53
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,526.56,395.94
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,692.85,524.9
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,856.19,643.18
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,865.71,647.92
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,871.82,651.63
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,872.29,651.98
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,869.36,650.22
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,851.59,637.69
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,835.09,626.29
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,813.02,612.4
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,788.25,596.73
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,754.39,575.04
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,718.49,551.78
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,673.09,521.33
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,626.65,489.07
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,568.79,447.67
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,511.28,405.33
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,435.6,348.39
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,367.42,294.69
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,282.08,224.55
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,204.13,157.67
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,104.8,56.94
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.48,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.65,3.69
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.82,7.42
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,19.47,11.54
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,24.12,15.62
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,26.45,17.57
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,28.79,18.39
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,25.08,15.23
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,21.37,12.09
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,25.1,15.08
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,28.83,18.05
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,37.23,24.85
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,45.64,31.63
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,37.72,25.12
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,29.81,18.65
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,62.96,45.44
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,96.06,71.9
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,89.61,66.65
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,83.12,61.42
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,171.97,131.98
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,261.69,201.71
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,278.46,214.53
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,295.54,227.8
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,221.73,170.75
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,147.02,112.17
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,142.58,108.8
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,138.08,105.32
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,145.81,111.62
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,153.66,118.03
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,116.29,88.45
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,79.26,58.86
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,81.57,60.9
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,83.89,62.95
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,88.7,67.04
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,93.77,71.38
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.3
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,37.16,25.39
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,32.03,21.26
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,26.91,17.07
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,21.79,12.8
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,16.68,8.46
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,11.57,4.05
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.48,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.24,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.94,0.02
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.04,4.95
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,18.54,10.92
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,25.04,16.84
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,32.02,23.07
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,39.01,29.2
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,82.63,67.52
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,122.95,97.51
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,74.49,56.93
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.55
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,78.27,59.62
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,133.8,104.77
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,248.78,194.52
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,380.82,297.52
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,231.34,182.01
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,61.55,45.02
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,41.01,28.17
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,175.82,137.51
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,330.92,259.45
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,208.54,162.88
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,82.2,61.35
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,102.77,78.03
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,123.44,94.68
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,162.14,125.87
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,201.43,157.35
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,305.21,240.14
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,408.41,320.94
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,326.83,257.18
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,235.82,185.28
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,187.34,146.91
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,138.86,108.0
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,87.19,66.35
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,37.21,25.36
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,56.78,41.74
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,76.37,58.17
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,61.41,45.99
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,46.47,33.69
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,39.94,28.29
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,33.42,22.84
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,27.37,17.75
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,21.32,12.58
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,15.29,7.3
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,9.26,2.0
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,12.51,4.72
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,21.33,13.12
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,32.96,23.73
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,44.6,34.22
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,57.2,45.44
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,69.43,56.17
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,81.44,63.27
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,93.55,72.98
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,51.62,37.81
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.36,1.39
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,19.52,10.72
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,30.7,19.95
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,31.17,20.23
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,31.65,20.52
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,27.0,16.6
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,22.35,12.71
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,24.22,14.22
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,26.1,15.73
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,32.64,20.99
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,39.18,26.23
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,85.46,63.52
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,131.64,100.25
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,228.82,176.74
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,332.52,256.22
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,467.35,359.94
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,602.16,460.1
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,390.86,301.91
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,161.71,123.33
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,419.65,328.24
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,662.9,509.6
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,491.59,380.85
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,318.82,247.51
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,414.63,324.78
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,496.98,389.49
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,282.53,224.41
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,64.23,47.29
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,299.64,244.54
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,524.08,420.74
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,473.12,379.99
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,422.72,340.81
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,366.21,296.68
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,310.99,252.0
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,228.61,183.93
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,162.79,127.21
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,81.99,50.83
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.81,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,23.68,14.25
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,39.31,28.96
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,58.68,46.54
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,77.76,63.55
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,95.86,79.33
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,113.76,94.58
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,135.39,106.7
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,164.98,126.51
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,194.24,142.98
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,244.84,177.95
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,282.69,210.78
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,315.8,239.25
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,356.17,271.39
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,398.65,304.79
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,422.77,323.6
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,443.08,338.69
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,533.52,409.08
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,651.27,498.88
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,644.19,490.08
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,620.48,468.84
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,708.83,536.91
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,802.6,604.87
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,829.82,621.72
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,853.79,636.98
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,873.23,650.03
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,889.29,660.95
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,899.29,668.45
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,905.74,673.81
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,906.41,674.54
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,903.54,673.12
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,894.49,668.26
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,882.07,661.32
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,701.34,537.46
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,497.35,385.2
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,660.61,514.6
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,785.62,606.43
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,575.19,453.59
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,358.5,285.58
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,497.94,399.61
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,598.84,478.16
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,530.44,426.27
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,464.25,374.75
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,378.36,304.29
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,298.75,235.42
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,182.88,122.35
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,51.54,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,25.75,16.14
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,36.38,26.4
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,39.74,29.77
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,43.1,32.88
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,45.44,34.83
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,52.63,40.94
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,70.17,40.42
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,124.06,64.42
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,180.58,104.31
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,245.59,157.51
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,303.48,207.53
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,362.18,258.57
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,419.08,308.75
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,475.59,357.7
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,529.62,402.88
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,582.38,445.83
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,631.66,485.85
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,679.03,523.57
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,722.81,556.96
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,764.07,587.83
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,800.27,613.79
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,833.48,637.4
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,861.6,656.11
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,886.35,672.42
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,905.81,685.95
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,921.67,697.07
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,930.64,703.78
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,935.85,708.08
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,936.65,708.64
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,933.76,706.81
