Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,922.89,699.59
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,908.55,690.14
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,888.49,676.99
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,865.31,661.67
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,839.9,644.04
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,805.31,620.42
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,761.93,590.73
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,716.89,559.42
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,660.72,519.78
2016,3,13,17,0,709.0,72.0,2.3,23.0,319.0,608.35,481.99
2016,3,13,17,15,652.0,65.5,2.15,22.0,261.5,538.42,430.44
2016,3,13,17,30,595.0,59.0,2.0,21.0,204.0,470.79,377.9
2016,3,13,17,45,501.0,49.5,1.9,20.0,149.5,380.59,304.97
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,297.18,233.87
2016,3,13,18,15,242.5,25.5,1.75,18.5,53.5,180.02,122.56
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,45.51,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,8.58,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,14.33,0.0
2016,3,14,7,15,368.5,30.0,3.5,15.0,77.5,23.27,14.09
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,31.72,22.16
2016,3,14,7,45,597.5,50.0,3.75,17.0,183.5,36.24,26.39
2016,3,14,8,0,678.0,58.0,3.9,18.0,241.0,44.5,33.69
2016,3,14,8,15,727.5,63.5,3.75,18.5,300.0,46.88,35.72
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,49.19,37.58
2016,3,14,8,45,809.0,73.5,3.45,20.0,416.0,72.76,40.1
2016,3,14,9,0,841.0,78.0,3.3,21.0,473.0,128.14,66.9
2016,3,14,9,15,864.5,81.0,3.35,22.0,526.5,184.48,106.88
2016,3,14,9,30,888.0,84.0,3.4,23.0,580.0,249.29,159.4
2016,3,14,9,45,903.5,87.5,3.45,24.0,628.0,307.66,209.2
2016,3,14,10,0,919.0,91.0,3.5,25.0,676.0,366.66,259.55
2016,3,14,10,15,931.5,93.0,3.75,25.5,717.5,423.7,308.33
2016,3,14,10,30,944.0,95.0,4.0,26.0,759.0,480.52,355.81
2016,3,14,10,45,952.0,97.0,4.3,27.0,793.0,534.76,399.41
2016,3,14,11,0,960.0,99.0,4.6,28.0,827.0,587.84,440.87
2016,3,14,11,15,966.0,100.0,4.6,28.0,853.5,637.53,479.76
2016,3,14,11,30,972.0,101.0,4.6,28.0,880.0,685.41,516.36
2016,3,14,11,45,975.5,102.0,4.6,28.5,897.0,729.64,548.42
2016,3,14,12,0,979.0,103.0,4.6,29.0,914.0,771.46,577.97
2016,3,14,12,15,981.0,103.0,4.6,29.0,922.0,808.66,603.28
2016,3,14,12,30,983.0,103.0,4.6,29.0,930.0,842.98,626.46
2016,3,14,12,45,981.5,103.5,4.65,29.5,928.5,871.99,644.99
2016,3,14,13,0,980.0,104.0,4.7,30.0,927.0,897.66,661.25
2016,3,14,13,15,977.5,103.5,4.7,30.0,916.0,918.06,675.04
2016,3,14,13,30,975.0,103.0,4.7,30.0,905.0,934.87,686.54
2016,3,14,13,45,968.5,102.5,4.7,30.0,885.0,944.59,693.46
2016,3,14,14,0,962.0,102.0,4.7,30.0,865.0,950.54,698.06
2016,3,14,14,15,954.5,101.0,4.55,29.5,836.5,951.33,699.96
2016,3,14,14,30,947.0,100.0,4.4,29.0,808.0,948.39,699.67
2016,3,14,14,45,930.5,100.5,4.3,29.0,770.0,935.53,691.76
2016,3,14,15,0,914.0,101.0,4.2,29.0,732.0,919.23,681.74
2016,3,14,15,15,899.5,98.5,3.95,28.5,688.5,898.07,669.13
2016,3,14,15,30,885.0,96.0,3.7,28.0,645.0,873.77,654.43
2016,3,14,15,45,864.0,93.5,3.5,28.0,595.5,847.84,637.6
2016,3,14,16,0,843.0,91.0,3.3,28.0,546.0,812.66,614.38
2016,3,14,16,15,816.0,87.5,3.05,27.0,492.0,769.27,587.4
2016,3,14,16,30,789.0,84.0,2.8,26.0,438.0,724.23,558.73
2016,3,14,16,45,751.0,79.0,2.6,25.5,380.5,667.97,520.42
2016,3,14,17,0,713.0,74.0,2.4,25.0,323.0,615.62,483.97
2016,3,14,17,15,656.0,67.0,2.35,24.0,265.0,544.71,432.61
2016,3,14,17,30,599.0,60.0,2.3,23.0,207.0,476.07,380.08
2016,3,14,17,45,508.0,50.5,2.25,22.0,152.5,387.17,308.72
2016,3,14,18,0,417.0,41.0,2.2,21.0,98.0,304.75,238.88
2016,3,14,18,15,256.5,26.0,2.25,20.5,56.0,189.16,130.69
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,53.8,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,37.0,10.0,3.75,15.5,12.0,9.53,0.0
2016,3,15,7,0,74.0,20.0,3.9,16.0,24.0,16.74,1.7
2016,3,15,7,15,163.0,39.5,3.9,16.5,62.5,30.55,20.25
2016,3,15,7,30,252.0,59.0,3.9,17.0,101.0,44.76,33.45
2016,3,15,7,45,313.0,76.5,3.95,18.0,149.0,56.71,44.22
2016,3,15,8,0,374.0,94.0,4.0,19.0,197.0,68.05,54.15
2016,3,15,8,15,418.0,106.5,3.9,20.0,245.0,75.08,60.02
2016,3,15,8,30,462.0,119.0,3.8,21.0,293.0,81.72,65.35
2016,3,15,8,45,631.5,102.5,3.75,22.0,380.0,87.37,53.42
2016,3,15,9,0,801.0,86.0,3.7,23.0,467.0,134.6,72.48
2016,3,15,9,15,825.5,89.5,3.7,23.5,519.5,189.29,111.79
2016,3,15,9,30,850.0,93.0,3.7,24.0,572.0,246.31,158.32
2016,3,15,9,45,869.5,95.5,3.7,25.0,620.0,303.23,206.65
2016,3,15,10,0,889.0,98.0,3.7,26.0,668.0,366.8,259.98
2016,3,15,10,15,901.5,100.0,3.75,26.5,709.0,422.35,307.02
2016,3,15,10,30,914.0,102.0,3.8,27.0,750.0,477.73,352.72
2016,3,15,10,45,923.5,103.5,3.9,28.0,783.5,530.83,394.74
2016,3,15,11,0,933.0,105.0,4.0,29.0,817.0,582.97,434.58
2016,3,15,11,15,939.0,106.5,4.05,29.0,842.5,631.92,472.57
2016,3,15,11,30,945.0,108.0,4.1,29.0,868.0,679.13,508.41
2016,3,15,11,45,940.0,113.5,4.2,29.0,882.5,720.82,539.61
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,759.63,568.2
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,795.22,593.03
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,828.02,615.39
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,856.06,633.44
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,880.97,649.37
2016,3,15,13,15,934.5,117.5,4.55,29.5,898.0,899.8,663.26
2016,3,15,13,30,931.0,117.0,4.5,29.0,887.0,915.15,674.97
2016,3,15,13,45,928.5,114.5,4.5,29.0,868.0,925.81,682.56
2016,3,15,14,0,926.0,112.0,4.5,29.0,849.0,932.87,687.92
2016,3,15,14,15,918.0,110.5,4.4,29.0,821.0,932.53,688.01
2016,3,15,14,30,910.0,109.0,4.3,29.0,793.0,928.57,685.88
2016,3,15,14,45,774.5,157.0,4.2,29.0,720.5,873.01,649.01
2016,3,15,15,0,639.0,205.0,4.1,29.0,648.0,804.82,602.79
2016,3,15,15,15,632.0,191.0,3.85,28.5,607.0,781.47,588.72
2016,3,15,15,30,625.0,177.0,3.6,28.0,566.0,755.33,572.35
2016,3,15,15,45,685.5,142.0,3.35,28.0,538.5,760.14,576.72
2016,3,15,16,0,746.0,107.0,3.1,28.0,511.0,757.8,575.65
2016,3,15,16,15,777.0,87.0,2.8,27.0,471.5,739.91,565.71
2016,3,15,16,30,808.0,67.0,2.5,26.0,432.0,720.3,554.44
2016,3,15,16,45,748.0,71.5,2.25,25.5,375.5,658.85,512.0
2016,3,15,17,0,688.0,76.0,2.0,25.0,319.0,602.34,472.33
2016,3,15,17,15,631.0,69.5,2.0,23.5,262.0,532.75,423.07
2016,3,15,17,30,574.0,63.0,2.0,22.0,205.0,465.45,372.53
2016,3,15,17,45,480.5,53.0,2.0,21.0,151.0,375.17,300.21
2016,3,15,18,0,387.0,43.0,2.0,20.0,97.0,291.55,229.63
2016,3,15,18,15,193.5,28.5,2.15,19.5,55.5,159.85,112.11
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.0,1.85,12.5,13.5,10.48,0.0
2016,3,16,7,0,89.0,22.0,2.0,13.0,27.0,18.34,4.61
2016,3,16,7,15,173.0,41.5,2.15,13.5,66.0,32.07,21.99
2016,3,16,7,30,257.0,61.0,2.3,14.0,105.0,46.21,35.23
2016,3,16,7,45,320.5,75.0,2.45,15.0,150.5,55.39,43.65
2016,3,16,8,0,384.0,89.0,2.6,16.0,196.0,64.12,51.35
2016,3,16,8,15,392.0,110.0,2.9,16.5,240.0,77.34,62.84
2016,3,16,8,30,400.0,131.0,3.2,17.0,284.0,89.83,73.46
2016,3,16,8,45,585.5,113.0,3.55,18.0,374.0,96.74,61.68
2016,3,16,9,0,771.0,95.0,3.9,19.0,464.0,142.64,80.88
2016,3,16,9,15,795.5,99.0,4.1,19.5,516.0,196.1,120.43
2016,3,16,9,30,820.0,103.0,4.3,20.0,568.0,251.93,166.95
2016,3,16,9,45,841.5,104.5,4.55,21.0,615.5,306.99,214.62
2016,3,16,10,0,863.0,106.0,4.8,22.0,663.0,363.51,263.59
2016,3,16,10,15,875.5,108.5,4.7,22.0,703.0,418.68,311.68
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,478.0,361.71
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.5,529.92,404.13
2016,3,16,11,0,907.0,114.0,4.4,23.0,810.0,580.92,444.44
2016,3,16,11,15,912.5,115.0,4.2,23.0,834.5,628.05,481.4
2016,3,16,11,30,918.0,116.0,4.0,23.0,859.0,673.45,516.06
2016,3,16,11,45,919.0,118.5,3.8,23.5,874.0,715.31,546.09
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,754.75,573.45
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,789.8,596.99
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,822.09,617.93
2016,3,16,12,45,917.5,123.5,3.05,24.5,901.0,848.11,633.38
2016,3,16,13,0,913.0,125.0,2.9,25.0,898.0,870.88,646.48
2016,3,16,13,15,909.5,124.5,2.75,25.0,887.0,889.21,657.78
2016,3,16,13,30,906.0,124.0,2.6,25.0,876.0,904.15,666.81
2016,3,16,13,45,896.5,125.5,2.5,25.5,855.5,912.48,670.58
2016,3,16,14,0,887.0,127.0,2.4,26.0,835.0,917.29,672.16
2016,3,16,14,15,878.5,125.5,2.3,26.0,807.5,916.4,671.47
2016,3,16,14,30,870.0,124.0,2.2,26.0,780.0,918.79,673.09
2016,3,16,14,45,833.5,134.0,2.15,26.0,739.0,899.01,660.73
2016,3,16,15,0,797.0,144.0,2.1,26.0,698.0,876.04,646.55
2016,3,16,15,15,780.0,140.5,2.0,25.5,656.0,857.43,636.15
2016,3,16,15,30,763.0,137.0,1.9,25.0,614.0,831.81,621.03
2016,3,16,15,45,728.5,137.0,1.85,25.0,564.0,792.86,596.11
2016,3,16,16,0,694.0,137.0,1.8,25.0,514.0,752.21,569.92
2016,3,16,16,15,662.5,130.5,1.65,24.5,462.0,705.28,539.3
2016,3,16,16,30,631.0,124.0,1.5,24.0,410.0,657.28,507.25
2016,3,16,16,45,569.5,120.0,1.35,24.0,353.5,588.89,457.87
2016,3,16,17,0,508.0,116.0,1.2,24.0,297.0,519.43,406.71
2016,3,16,17,15,448.0,103.5,1.1,23.0,242.5,447.95,354.29
2016,3,16,17,30,388.0,91.0,1.0,22.0,188.0,379.75,302.04
2016,3,16,17,45,290.5,74.5,0.95,21.5,136.5,288.2,228.63
2016,3,16,18,0,193.0,58.0,0.9,21.0,85.0,195.56,152.14
2016,3,16,18,15,107.0,34.0,0.95,20.5,48.0,114.99,79.98
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,19.1,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.25,17.5,3.5,3.34,0.0
2016,3,17,7,0,0.0,7.0,1.4,18.0,7.0,6.48,0.0
2016,3,17,7,15,0.0,16.5,1.4,18.5,16.5,15.29,7.38
2016,3,17,7,30,0.0,26.0,1.4,19.0,26.0,24.12,15.4
2016,3,17,7,45,0.0,37.5,1.45,19.5,37.5,34.82,24.94
2016,3,17,8,0,0.0,49.0,1.5,20.0,49.0,45.53,34.35
2016,3,17,8,15,0.0,72.5,1.45,20.0,72.5,67.02,53.01
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,87.27,70.31
2016,3,17,8,45,0.0,116.5,1.35,20.5,116.5,105.07,81.13
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,123.14,95.2
2016,3,17,9,15,0.0,144.5,1.3,21.5,144.5,130.6,100.6
2016,3,17,9,30,0.0,152.0,1.3,22.0,152.0,137.95,105.88
2016,3,17,9,45,22.0,213.0,1.3,22.5,227.5,196.17,150.23
2016,3,17,10,0,44.0,274.0,1.3,23.0,303.0,248.89,189.44
2016,3,17,10,15,44.5,291.0,1.3,23.0,322.0,268.32,203.81
2016,3,17,10,30,45.0,308.0,1.3,23.0,341.0,287.9,218.32
2016,3,17,10,45,50.5,328.5,1.35,23.5,366.5,312.94,236.41
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,338.79,254.89
2016,3,17,11,15,80.0,375.5,1.4,24.0,439.5,381.17,285.87
2016,3,17,11,30,104.0,402.0,1.4,24.0,487.0,426.11,318.35
2016,3,17,11,45,134.0,415.5,1.45,24.0,527.0,464.96,346.57
2016,3,17,12,0,164.0,429.0,1.5,24.0,567.0,508.22,377.79
2016,3,17,12,15,103.5,402.5,1.55,24.0,490.0,449.67,335.18
2016,3,17,12,30,43.0,376.0,1.6,24.0,413.0,385.72,288.28
2016,3,17,12,45,126.5,405.0,1.65,24.5,513.0,487.76,363.63
2016,3,17,13,0,210.0,434.0,1.7,25.0,613.0,591.89,437.4
2016,3,17,13,15,228.5,425.5,1.7,25.0,618.5,609.03,449.35
2016,3,17,13,30,247.0,417.0,1.7,25.0,624.0,625.77,461.73
2016,3,17,13,45,289.5,397.0,1.7,25.0,634.0,659.51,486.44
2016,3,17,14,0,332.0,377.0,1.7,25.0,644.0,685.23,505.6
2016,3,17,14,15,251.5,376.5,1.65,25.0,575.0,620.87,459.65
2016,3,17,14,30,171.0,376.0,1.6,25.0,506.0,543.86,404.87
2016,3,17,14,45,324.0,320.5,1.55,25.0,552.0,636.25,475.08
2016,3,17,15,0,477.0,265.0,1.5,25.0,598.0,725.79,540.32
2016,3,17,15,15,402.0,269.5,1.5,24.5,539.0,652.69,490.06
2016,3,17,15,30,327.0,274.0,1.5,24.0,480.0,592.15,448.56
2016,3,17,15,45,381.5,239.0,1.5,24.0,461.0,597.13,455.59
2016,3,17,16,0,436.0,204.0,1.5,24.0,442.0,610.98,468.1
2016,3,17,16,15,414.5,189.0,1.5,23.5,398.0,569.31,440.11
2016,3,17,16,30,393.0,174.0,1.5,23.0,354.0,526.94,411.41
2016,3,17,16,45,375.5,153.0,1.5,23.0,307.0,480.25,378.17
2016,3,17,17,0,358.0,132.0,1.5,23.0,260.0,433.01,343.58
2016,3,17,17,15,321.5,113.0,1.35,22.5,213.5,363.06,290.41
2016,3,17,17,30,285.0,94.0,1.2,22.0,167.0,307.27,246.32
2016,3,17,17,45,229.0,74.0,1.1,21.5,123.0,240.52,191.72
2016,3,17,18,0,173.0,54.0,1.0,21.0,79.0,177.85,138.69
2016,3,17,18,15,86.5,33.0,1.05,20.5,45.5,102.18,71.45
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,18.5,16.5,12.87,0.0
2016,3,18,7,0,94.0,27.0,0.9,19.0,33.0,22.29,9.62
2016,3,18,7,15,197.0,47.5,1.0,19.0,77.5,36.71,25.63
2016,3,18,7,30,300.0,68.0,1.1,19.0,122.0,51.53,39.21
2016,3,18,7,45,381.5,81.0,1.25,19.5,175.0,59.81,46.73
2016,3,18,8,0,463.0,94.0,1.4,20.0,228.0,67.7,53.62
2016,3,18,8,15,231.5,69.0,1.45,20.0,136.0,47.13,35.68
2016,3,18,8,30,0.0,44.0,1.5,20.0,44.0,40.87,30.15
2016,3,18,8,45,0.0,38.5,1.6,20.5,38.5,35.76,24.18
2016,3,18,9,0,0.0,33.0,1.7,21.0,33.0,30.66,19.8
2016,3,18,9,15,0.0,38.0,1.7,21.0,38.0,35.32,23.57
2016,3,18,9,30,0.0,43.0,1.7,21.0,43.0,40.0,27.31
2016,3,18,9,45,0.0,69.0,1.75,21.5,69.0,64.27,46.89
2016,3,18,10,0,0.0,95.0,1.8,22.0,95.0,88.57,66.17
2016,3,18,10,15,0.0,108.5,1.75,22.5,108.5,100.87,75.63
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,113.21,85.03
2016,3,18,10,45,10.0,204.0,1.65,23.5,212.0,191.86,145.86
2016,3,18,11,0,20.0,286.0,1.6,24.0,302.0,270.84,205.04
2016,3,18,11,15,123.5,348.0,1.5,24.0,448.5,381.0,287.07
2016,3,18,11,30,227.0,410.0,1.4,24.0,595.0,508.17,378.56
2016,3,18,11,45,124.0,361.5,1.3,24.5,463.5,411.94,307.14
2016,3,18,12,0,21.0,313.0,1.2,25.0,332.0,304.24,226.78
2016,3,18,12,15,21.5,315.5,1.05,25.0,334.5,308.86,230.37
2016,3,18,12,30,22.0,318.0,0.9,25.0,337.0,313.46,233.33
2016,3,18,12,45,129.0,375.5,0.8,25.5,485.5,462.54,341.62
2016,3,18,13,0,236.0,433.0,0.7,26.0,634.0,613.19,443.99
2016,3,18,13,15,271.0,419.5,0.8,26.0,648.5,646.04,466.54
2016,3,18,13,30,306.0,406.0,0.9,26.0,663.0,673.86,487.11
2016,3,18,13,45,568.0,277.0,1.0,26.0,739.5,791.43,573.26
2016,3,18,14,0,830.0,148.0,1.1,26.0,816.0,901.04,647.77
2016,3,18,14,15,579.5,250.0,1.2,26.0,709.0,792.54,576.18
2016,3,18,14,30,329.0,352.0,1.3,26.0,602.0,671.13,491.51
2016,3,18,14,45,272.0,345.0,1.4,26.0,545.5,617.38,456.36
2016,3,18,15,0,215.0,338.0,1.5,26.0,489.0,550.66,410.72
2016,3,18,15,15,329.0,292.0,1.5,26.0,507.5,614.87,460.44
2016,3,18,15,30,443.0,246.0,1.5,26.0,526.0,674.35,505.21
2016,3,18,15,45,221.5,190.0,1.55,26.0,330.0,405.78,311.58
2016,3,18,16,0,0.0,134.0,1.6,26.0,134.0,127.58,95.78
2016,3,18,16,15,0.0,126.0,1.6,25.5,126.0,120.21,91.04
2016,3,18,16,30,0.0,118.0,1.6,25.0,118.0,112.92,85.77
2016,3,18,16,45,0.0,102.0,1.65,24.5,102.0,97.34,73.75
2016,3,18,17,0,0.0,86.0,1.7,24.0,86.0,81.68,61.46
2016,3,18,17,15,0.0,70.5,2.0,23.0,70.5,66.48,49.39
2016,3,18,17,30,0.0,55.0,2.3,22.0,55.0,51.18,36.92
2016,3,18,17,45,0.0,40.0,2.65,21.5,40.0,37.16,25.17
2016,3,18,18,0,0.0,25.0,3.0,21.0,25.0,23.19,13.32
2016,3,18,18,15,0.0,14.0,3.75,20.0,14.0,12.97,4.27
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.5,14.5,6.8,7.0,19.5,13.82,0.0
2016,3,19,7,0,139.0,29.0,6.8,7.0,39.0,22.78,11.6
2016,3,19,7,15,248.5,48.0,6.85,7.0,86.0,37.05,27.32
2016,3,19,7,30,358.0,67.0,6.9,7.0,133.0,50.67,40.41
2016,3,19,7,45,189.5,87.0,6.95,7.5,123.5,67.36,55.93
2016,3,19,8,0,21.0,107.0,7.0,8.0,114.0,93.23,79.44
2016,3,19,8,15,326.0,107.5,7.0,8.5,236.0,74.64,62.37
2016,3,19,8,30,631.0,108.0,7.0,9.0,358.0,72.54,60.19
2016,3,19,8,45,674.0,112.5,7.05,9.5,414.5,108.73,67.86
2016,3,19,9,0,717.0,117.0,7.1,10.0,471.0,158.57,98.41
2016,3,19,9,15,743.5,122.5,7.05,10.5,523.0,211.27,140.39
2016,3,19,9,30,770.0,128.0,7.0,11.0,575.0,266.62,188.73
2016,3,19,9,45,794.0,129.5,7.0,11.5,622.5,325.69,241.76
2016,3,19,10,0,818.0,131.0,7.0,12.0,670.0,380.73,291.61
2016,3,19,10,15,832.5,134.0,6.95,12.5,711.0,434.92,340.23
2016,3,19,10,30,847.0,137.0,6.9,13.0,752.0,489.39,387.93
2016,3,19,10,45,863.0,136.5,6.85,13.5,786.5,541.59,432.62
2016,3,19,11,0,879.0,136.0,6.8,14.0,821.0,593.62,475.97
2016,3,19,11,15,886.0,137.5,6.75,14.0,846.5,641.72,516.05
2016,3,19,11,30,893.0,139.0,6.7,14.0,872.0,688.9,554.5
2016,3,19,11,45,903.0,136.5,6.65,14.5,890.0,731.5,587.75
2016,3,19,12,0,913.0,134.0,6.6,15.0,908.0,772.31,618.9
2016,3,19,12,15,915.0,134.5,6.5,15.0,915.5,807.87,645.18
2016,3,19,12,30,917.0,135.0,6.4,15.0,923.0,840.77,669.04
2016,3,19,12,45,921.5,132.0,6.35,15.5,923.0,869.59,688.71
2016,3,19,13,0,926.0,129.0,6.3,16.0,923.0,895.47,706.15
2016,3,19,13,15,923.5,128.5,6.2,16.0,912.0,914.77,719.89
2016,3,19,13,30,921.0,128.0,6.1,16.0,901.0,930.67,731.24
2016,3,19,13,45,919.5,125.0,6.1,16.0,882.5,941.47,739.57
2016,3,19,14,0,918.0,122.0,6.1,16.0,864.0,948.71,745.51
2016,3,19,14,15,911.0,120.5,6.05,16.0,836.0,949.01,746.32
2016,3,19,14,30,904.0,119.0,6.0,16.0,808.0,945.72,744.74
2016,3,19,14,45,897.5,115.0,5.95,16.0,773.5,936.68,739.17
2016,3,19,15,0,891.0,111.0,5.9,16.0,739.0,924.12,731.22
2016,3,19,15,15,877.0,108.5,5.8,15.5,696.0,910.3,723.64
2016,3,19,15,30,863.0,106.0,5.7,15.0,653.0,886.34,708.69
2016,3,19,15,45,846.0,101.5,5.65,15.0,604.5,854.57,686.9
2016,3,19,16,0,829.0,97.0,5.6,15.0,556.0,820.16,663.1
2016,3,19,16,15,803.0,93.0,5.45,14.5,502.0,776.66,632.98
2016,3,19,16,30,777.0,89.0,5.3,14.0,448.0,731.5,601.19
2016,3,19,16,45,740.5,83.5,5.15,14.0,391.0,679.31,562.24
2016,3,19,17,0,704.0,78.0,5.0,14.0,334.0,623.34,519.51
2016,3,19,17,15,649.5,71.0,4.6,13.0,276.0,553.49,464.65
2016,3,19,17,30,595.0,64.0,4.2,12.0,218.0,485.75,408.81
2016,3,19,17,45,506.5,54.5,3.8,11.5,162.5,397.17,332.81
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,314.77,259.28
2016,3,19,18,15,269.5,30.0,3.25,10.5,63.0,203.4,155.86
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,87.36,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,135.0,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,270.0,26.0,3.5,5.0,47.0,20.75,10.88
2016,3,20,7,15,391.0,38.5,3.55,5.5,97.5,29.77,21.11
2016,3,20,7,30,512.0,51.0,3.6,6.0,148.0,38.27,29.37
2016,3,20,7,45,582.0,60.0,3.65,7.0,205.5,43.23,34.06
2016,3,20,8,0,652.0,69.0,3.7,8.0,263.0,47.93,38.28
2016,3,20,8,15,699.0,75.5,3.75,8.5,322.0,50.35,40.35
2016,3,20,8,30,746.0,82.0,3.8,9.0,381.0,58.32,47.35
2016,3,20,8,45,777.5,87.0,3.9,10.0,437.5,103.45,58.72
2016,3,20,9,0,809.0,92.0,4.0,11.0,494.0,158.15,93.1
2016,3,20,9,15,832.5,96.0,3.95,11.5,547.5,214.03,137.86
2016,3,20,9,30,856.0,100.0,3.9,12.0,601.0,272.11,188.56
2016,3,20,9,45,873.5,103.0,3.9,12.5,648.5,329.57,240.31
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,388.0,292.55
2016,3,20,10,15,904.0,108.5,3.95,13.0,737.5,449.7,346.99
2016,3,20,10,30,917.0,111.0,4.0,13.0,779.0,506.01,396.01
2016,3,20,10,45,926.5,112.5,4.05,13.5,813.0,559.35,440.73
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,611.7,483.33
2016,3,20,11,15,942.5,115.0,4.15,14.0,872.5,660.63,523.07
2016,3,20,11,30,949.0,116.0,4.2,14.0,898.0,707.83,560.67
2016,3,20,11,45,955.0,115.5,4.3,14.5,915.5,751.41,594.04
2016,3,20,12,0,961.0,115.0,4.4,15.0,933.0,792.79,624.41
2016,3,20,12,15,962.5,115.5,4.45,15.0,940.5,829.32,650.73
2016,3,20,12,30,964.0,116.0,4.5,15.0,948.0,863.0,674.97
2016,3,20,12,45,965.5,115.0,4.6,15.5,947.0,892.25,695.06
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,918.31,712.91
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.0,938.16,727.05
2016,3,20,13,30,962.0,113.0,4.7,16.0,924.0,954.46,738.84
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.0,966.05,747.47
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,973.96,753.7
2016,3,20,14,15,951.0,107.5,4.7,16.0,857.5,974.19,754.73
2016,3,20,14,30,944.0,106.0,4.7,16.0,829.0,970.69,753.36
2016,3,20,14,45,937.0,103.0,4.7,16.0,793.5,961.89,748.45
2016,3,20,15,0,930.0,100.0,4.7,16.0,758.0,949.46,741.17
2016,3,20,15,15,917.0,97.5,4.6,15.5,714.5,928.77,728.77
2016,3,20,15,30,904.0,95.0,4.5,15.0,671.0,904.87,714.16
2016,3,20,15,45,890.0,91.0,4.45,15.0,622.0,875.33,694.53
2016,3,20,16,0,876.0,87.0,4.4,15.0,573.0,849.82,677.85
2016,3,20,16,15,851.5,83.5,4.2,14.5,518.5,806.86,648.48
2016,3,20,16,30,827.0,80.0,4.0,14.0,464.0,762.07,617.83
2016,3,20,16,45,796.5,74.5,3.8,14.0,406.5,708.83,579.07
2016,3,20,17,0,766.0,69.0,3.6,14.0,349.0,654.82,538.9
2016,3,20,17,15,715.0,63.5,3.1,13.0,290.0,586.37,487.08
2016,3,20,17,30,664.0,58.0,2.6,12.0,231.0,524.0,436.28
2016,3,20,17,45,583.0,49.5,2.1,11.0,173.5,438.19,364.04
2016,3,20,18,0,502.0,41.0,1.6,10.0,116.0,358.01,293.14
2016,3,20,18,15,347.5,28.0,1.6,9.5,69.5,241.55,186.44
2016,3,20,18,30,193.0,15.0,1.6,9.0,23.0,123.75,0.0
2016,3,20,18,45,96.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.5,1.9,3.0,27.5,12.87,0.0
2016,3,21,7,0,344.0,27.0,2.2,4.0,55.0,21.54,12.1
2016,3,21,7,15,465.0,37.5,2.35,5.0,108.0,28.73,20.3
2016,3,21,7,30,586.0,48.0,2.5,6.0,161.0,35.55,26.94
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,42.82,33.71
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,46.57,37.05
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,48.43,38.6
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,50.23,40.03
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,101.79,53.97
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,159.18,90.99
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,223.94,143.69
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,283.62,196.16
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.0,342.6,248.97
2016,3,21,10,0,941.0,91.0,3.4,14.0,719.0,402.09,301.51
2016,3,21,10,15,952.0,93.0,3.4,14.5,760.0,459.82,352.03
2016,3,21,10,30,963.0,95.0,3.4,15.0,801.0,517.11,400.68
2016,3,21,10,45,970.5,96.5,3.4,15.5,834.5,571.55,445.59
2016,3,21,11,0,978.0,98.0,3.4,16.0,868.0,624.7,488.05
2016,3,21,11,15,983.5,99.0,3.35,16.0,893.5,674.71,527.65
2016,3,21,11,30,989.0,100.0,3.3,16.0,919.0,722.81,564.78
2016,3,21,11,45,991.5,101.0,3.3,16.5,935.5,766.74,597.07
2016,3,21,12,0,994.0,102.0,3.3,17.0,952.0,808.12,625.31
2016,3,21,12,15,995.0,102.5,3.3,17.0,959.0,845.17,650.93
2016,3,21,12,30,996.0,103.0,3.3,17.0,966.0,879.23,674.36
2016,3,21,12,45,995.5,103.0,3.3,17.5,964.0,908.45,693.07
2016,3,21,13,0,995.0,103.0,3.3,18.0,962.0,934.31,709.43
2016,3,21,13,15,992.0,102.5,3.35,18.0,950.5,954.05,723.35
2016,3,21,13,30,989.0,102.0,3.4,18.0,939.0,970.13,734.92
2016,3,21,13,45,984.5,101.5,3.45,18.5,919.0,981.15,741.83
2016,3,21,14,0,980.0,101.0,3.5,19.0,899.0,988.39,746.33
2016,3,21,14,15,973.0,99.5,3.55,19.0,870.0,988.52,747.63
2016,3,21,14,30,966.0,98.0,3.6,19.0,841.0,984.84,746.56
2016,3,21,14,45,946.0,101.5,3.65,19.0,801.5,971.19,738.87
2016,3,21,15,0,926.0,105.0,3.7,19.0,762.0,954.17,729.04
2016,3,21,15,15,912.5,102.5,3.7,18.5,718.5,933.05,717.52
2016,3,21,15,30,899.0,100.0,3.7,18.0,675.0,908.74,703.81
2016,3,21,15,45,882.0,96.5,3.75,18.0,625.0,884.33,688.96
2016,3,21,16,0,865.0,93.0,3.8,18.0,575.0,850.11,667.05
2016,3,21,16,15,840.0,89.0,3.65,17.5,520.5,806.31,638.24
2016,3,21,16,30,815.0,85.0,3.5,17.0,466.0,760.71,607.71
2016,3,21,16,45,781.0,80.0,3.4,17.0,408.0,705.65,568.59
2016,3,21,17,0,747.0,75.0,3.3,17.0,350.0,650.03,528.16
2016,3,21,17,15,694.0,68.5,3.0,16.0,290.5,583.9,479.17
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,515.74,425.2
2016,3,21,17,45,557.5,53.0,2.45,14.0,174.0,428.46,353.29
2016,3,21,18,0,474.0,44.0,2.2,13.0,117.0,346.95,282.64
2016,3,21,18,15,323.5,30.0,2.35,12.5,70.5,232.24,179.01
2016,3,21,18,30,173.0,16.0,2.5,12.0,24.0,116.66,0.0
2016,3,21,18,45,86.5,8.0,2.65,11.5,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,15.25,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,25.05,15.11
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,36.22,26.62
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,45.79,35.69
2016,3,22,7,45,563.0,67.5,6.15,11.0,213.5,49.05,38.75
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,52.25,41.53
2016,3,22,8,15,690.5,81.5,6.7,13.0,330.5,54.43,43.23
2016,3,22,8,30,736.0,88.0,6.9,14.0,389.0,57.69,45.81
2016,3,22,8,45,770.0,92.0,7.15,15.0,446.0,113.99,64.33
2016,3,22,9,0,804.0,96.0,7.4,16.0,503.0,167.97,99.4
2016,3,22,9,15,826.0,100.0,7.4,16.5,555.0,223.47,144.34
2016,3,22,9,30,848.0,104.0,7.4,17.0,607.0,280.99,194.64
2016,3,22,9,45,865.0,106.5,7.4,18.0,654.0,337.55,245.06
2016,3,22,10,0,882.0,109.0,7.4,19.0,701.0,395.03,295.79
2016,3,22,10,15,893.5,111.5,7.4,19.5,741.0,455.61,348.48
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,510.74,395.67
2016,3,22,10,45,914.0,115.5,7.4,20.5,814.0,563.24,439.57
2016,3,22,11,0,923.0,117.0,7.4,21.0,847.0,614.72,481.44
2016,3,22,11,15,928.5,118.0,7.35,21.0,871.5,662.43,520.24
2016,3,22,11,30,934.0,119.0,7.3,21.0,896.0,708.35,556.84
2016,3,22,11,45,934.0,121.5,7.3,21.5,911.0,749.89,588.35
2016,3,22,12,0,934.0,124.0,7.3,22.0,926.0,788.88,616.65
2016,3,22,12,15,935.0,124.5,7.25,22.0,932.5,824.11,641.97
2016,3,22,12,30,936.0,125.0,7.2,22.0,939.0,856.54,665.19
2016,3,22,12,45,935.5,124.5,7.15,22.5,937.0,883.88,683.34
2016,3,22,13,0,935.0,124.0,7.1,23.0,935.0,908.05,699.17
2016,3,22,13,15,932.0,123.5,7.05,23.0,923.5,926.8,712.54
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,942.1,723.56
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,951.11,728.8
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,956.51,731.63
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.0,955.6,731.38
2016,3,22,14,30,903.0,117.0,6.7,24.0,814.0,951.1,728.78
2016,3,22,14,45,897.5,112.5,6.65,24.0,779.0,942.11,723.42
2016,3,22,15,0,892.0,108.0,6.6,24.0,744.0,929.58,715.72
2016,3,22,15,15,877.5,105.5,6.5,23.5,700.5,907.83,702.75
2016,3,22,15,30,863.0,103.0,6.4,23.0,657.0,890.21,692.83
2016,3,22,15,45,842.5,100.0,6.35,23.0,607.5,856.81,670.37
2016,3,22,16,0,822.0,97.0,6.3,23.0,558.0,820.95,646.08
2016,3,22,16,15,795.5,93.0,6.15,22.5,504.0,776.83,616.34
2016,3,22,16,30,769.0,89.0,6.0,22.0,450.0,731.13,584.99
2016,3,22,16,45,729.5,84.5,5.85,21.5,392.5,677.65,547.12
2016,3,22,17,0,690.0,80.0,5.7,21.0,335.0,620.73,505.65
2016,3,22,17,15,636.0,73.0,5.5,20.5,277.5,551.21,452.13
2016,3,22,17,30,582.0,66.0,5.3,20.0,220.0,483.81,397.68
2016,3,22,17,45,492.0,56.5,5.15,19.5,165.0,394.14,322.94
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,310.81,250.67
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,204.11,155.34
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,94.39,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.41,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,30.13,18.9
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,42.94,31.58
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,56.28,43.88
2016,3,23,7,45,169.5,72.0,6.25,17.5,106.5,56.46,44.25
2016,3,23,8,0,0.0,69.0,6.5,18.0,69.0,63.73,50.6
2016,3,23,8,15,4.5,107.0,6.65,18.5,109.0,95.55,78.16
2016,3,23,8,30,9.0,145.0,6.8,19.0,149.0,126.15,104.18
2016,3,23,8,45,4.5,143.5,7.0,20.0,145.5,127.8,99.85
2016,3,23,9,0,0.0,142.0,7.2,21.0,142.0,127.92,99.36
2016,3,23,9,15,1.0,156.5,7.1,21.5,157.0,141.37,109.63
2016,3,23,9,30,2.0,171.0,7.0,22.0,172.0,154.98,119.92
2016,3,23,9,45,144.5,240.0,6.95,22.5,337.5,243.26,185.56
2016,3,23,10,0,287.0,309.0,6.9,23.0,503.0,351.57,267.5
2016,3,23,10,15,368.0,302.5,6.8,23.0,566.0,399.68,305.16
2016,3,23,10,30,449.0,296.0,6.7,23.0,629.0,450.83,345.75
2016,3,23,10,45,309.5,347.5,6.6,23.5,582.0,453.29,348.07
2016,3,23,11,0,170.0,399.0,6.5,24.0,535.0,442.11,338.4
2016,3,23,11,15,526.0,265.5,6.3,24.5,702.0,550.36,423.92
2016,3,23,11,30,882.0,132.0,6.1,25.0,869.0,689.86,531.54
2016,3,23,11,45,890.0,131.0,5.95,25.5,886.0,731.77,561.69
2016,3,23,12,0,898.0,130.0,5.8,26.0,903.0,771.8,589.6
2016,3,23,12,15,900.0,130.5,5.65,26.0,910.5,806.57,613.32
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,838.72,635.01
2016,3,23,12,45,904.0,129.0,5.35,26.5,917.0,865.76,651.67
2016,3,23,13,0,906.0,127.0,5.2,27.0,916.0,889.82,666.11
2016,3,23,13,15,903.5,126.5,5.05,27.0,905.5,908.37,678.04
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,923.58,687.71
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,933.46,694.17
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,939.85,698.4
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,939.18,698.0
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,935.02,695.65
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,927.55,691.31
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,910.0,680.29
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,888.33,666.62
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,863.68,651.01
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,831.98,630.75
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,797.83,608.72
