Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,757.74,582.68
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,712.51,552.61
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,658.35,515.63
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,604.05,477.63
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,534.09,426.31
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,466.32,374.35
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,378.52,304.05
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,296.77,235.62
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,168.65,126.61
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.28,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,11.39,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,22.78,13.77
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,29.44,20.74
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,35.76,26.82
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,42.58,33.14
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,45.9,36.1
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,47.78,37.64
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,58.47,37.85
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,111.22,58.37
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,174.77,103.26
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,232.88,152.03
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,292.61,205.6
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,351.54,259.6
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,411.06,313.6
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,468.45,364.82
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,525.38,414.22
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,579.73,460.22
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,632.7,503.77
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,682.58,544.5
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,730.52,582.76
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,774.02,615.54
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,814.89,643.97
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,852.03,670.44
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,886.21,694.59
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,915.55,714.02
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,941.55,730.99
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,961.43,744.71
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,977.65,755.92
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,988.73,762.45
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,996.03,766.44
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,996.71,767.12
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,993.56,765.31
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,982.86,758.38
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,968.6,749.15
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,948.2,735.39
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,924.53,719.46
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,893.58,698.43
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,859.88,675.47
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,824.14,651.31
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,779.61,621.07
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,725.24,582.99
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,670.26,543.58
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,601.79,492.74
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,534.76,439.94
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,452.53,371.88
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,371.86,302.03
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,257.94,201.06
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,145.27,12.61
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,55.81,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,12.63,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,25.39,16.32
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,32.34,23.5
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,38.94,29.83
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,42.63,33.21
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,46.13,36.23
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,52.43,41.63
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,66.46,41.93
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,119.87,65.0
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,176.06,104.2
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,232.73,150.94
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,291.17,201.93
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,354.44,257.4
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,411.65,307.28
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,467.1,354.43
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,522.18,399.72
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,574.81,441.62
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,626.04,480.99
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,673.5,516.36
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,719.12,549.28
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,760.68,578.62
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,799.65,604.23
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,834.77,628.1
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,867.06,650.03
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,892.96,666.76
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,915.53,681.31
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,933.53,694.21
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,948.08,704.98
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,955.22,710.96
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,958.76,714.75
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,957.61,715.19
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,952.92,713.46
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,948.81,712.65
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,934.11,704.77
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,911.51,691.29
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,885.89,675.79
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,852.22,654.62
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,816.19,631.64
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,771.24,602.22
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,729.07,574.42
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,672.79,535.79
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,616.52,496.16
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,547.09,445.23
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,479.72,393.22
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,393.67,323.07
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,313.28,254.5
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,209.16,162.77
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,103.96,18.38
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,37.67,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,17.48,0.0
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,34.04,23.69
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,46.93,36.18
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,60.47,48.66
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,73.92,60.68
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,98.14,81.86
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,119.58,100.27
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,140.36,110.49
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,172.14,132.74
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,204.37,157.04
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,231.06,177.9
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,257.48,198.69
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,311.24,237.94
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,370.3,282.21
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,411.97,314.59
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,455.22,347.58
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,498.18,380.05
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,550.14,418.64
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,579.14,439.09
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,605.22,456.86
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,687.0,518.35
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,779.51,585.91
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,813.48,608.88
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,844.93,630.19
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,870.5,646.65
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,893.05,661.15
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,910.6,673.68
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,924.91,684.22
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,932.16,690.59
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,936.01,694.85
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,934.16,694.78
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,928.92,692.62
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,843.3,635.48
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,748.04,566.83
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,777.73,593.41
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,807.08,618.04
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,702.7,543.23
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,594.45,463.63
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,610.97,479.73
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,608.18,481.07
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,552.71,439.84
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,498.2,398.76
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,438.19,353.64
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,379.57,307.91
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,307.71,249.54
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,240.44,192.69
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,146.54,112.03
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,62.72,14.22
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,22.39,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,18.68,2.07
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,36.28,25.34
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,52.22,40.42
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,64.91,52.22
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,83.0,68.4
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,102.91,85.8
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,101.62,84.46
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,97.96,77.2
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,120.5,95.53
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,143.25,113.74
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,145.85,115.48
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,148.05,116.93
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,187.41,148.11
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,227.83,179.8
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,326.45,256.64
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,448.64,352.11
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,521.05,409.91
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,619.7,488.52
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,666.52,525.59
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,711.93,560.85
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,755.35,593.32
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,798.04,623.48
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,832.6,646.37
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,864.5,667.12
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,892.36,685.12
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,917.27,700.96
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,935.88,713.78
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,951.09,724.35
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,961.24,731.88
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,967.82,737.12
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,967.34,737.27
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,963.28,735.16
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,953.11,728.98
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,939.47,720.56
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,918.62,706.88
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,902.11,696.41
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,871.24,676.18
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,837.69,654.06
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,794.42,625.08
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,749.47,594.87
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,696.76,558.53
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,647.37,523.81
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,579.36,473.47
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,513.18,421.2
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,430.42,353.29
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,352.85,286.61
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,244.58,191.81
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,139.12,49.17
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,51.92,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,14.01,2.05
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,28.43,19.33
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,35.2,26.08
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,41.62,32.13
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,45.54,35.67
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,49.23,38.82
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,50.77,40.0
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,80.91,48.1
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,133.5,75.14
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,188.94,115.82
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,244.45,162.46
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,301.82,212.68
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,358.23,262.54
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,420.25,315.67
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,475.3,361.89
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,530.04,406.24
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,581.35,446.74
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,631.37,484.87
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,678.71,519.56
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,724.3,551.8
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,764.88,579.82
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,802.97,603.93
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,837.44,625.93
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,869.16,645.82
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,894.29,660.42
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,916.16,672.83
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,934.14,684.01
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,948.74,693.06
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,956.37,697.03
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,960.46,698.94
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,958.48,699.1
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,952.99,697.21
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,941.69,691.7
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,934.68,689.16
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,912.86,676.92
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,888.04,662.81
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,854.9,643.93
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,819.37,623.07
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,775.14,595.76
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,733.71,569.93
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,677.5,532.7
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,621.29,494.37
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,552.16,444.09
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,485.05,392.75
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,399.23,324.26
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,318.97,257.14
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,216.17,168.44
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,117.8,47.8
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,42.44,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,11.58,1.55
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,23.2,14.33
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,39.35,29.03
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,54.87,43.04
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,72.23,58.28
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,89.38,72.95
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,85.68,69.39
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,81.38,62.21
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,84.84,64.7
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,88.21,67.08
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,120.53,93.04
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,152.72,118.54
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,171.93,133.13
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,191.65,148.04
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,197.59,152.38
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,203.5,156.75
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,212.77,163.45
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,222.16,170.2
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,180.76,137.6
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,138.07,103.94
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,168.0,127.1
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,198.36,150.26
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,155.62,117.06
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,112.17,83.11
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,127.14,94.7
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,142.23,106.28
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,157.4,118.14
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,172.74,130.13
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,142.22,106.28
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,111.55,82.26
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,132.99,99.16
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,154.7,116.22
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,106.31,78.61
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,58.73,41.19
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,55.44,38.78
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,52.15,36.35
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,125.16,94.98
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,203.71,157.33
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,164.74,127.05
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,125.94,96.57
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,110.42,84.46
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,94.85,72.13
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,78.66,59.25
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,62.38,46.03
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,46.5,32.88
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,31.57,20.31
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,19.94,10.31
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,9.26,0.55
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,18.54,10.13
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,31.57,21.86
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,44.61,33.55
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,58.37,45.61
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,71.71,57.07
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,45.07,33.76
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,17.63,9.08
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,30.19,19.48
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,42.78,29.79
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,53.52,38.49
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,64.27,47.15
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,97.62,73.91
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,130.06,99.55
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,132.57,101.3
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,135.06,103.09
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,160.21,122.64
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,185.81,142.37
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,208.07,159.33
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,230.71,176.46
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,235.06,179.37
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,239.38,182.29
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,256.44,195.34
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,273.75,208.55
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,309.75,235.61
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,351.77,266.91
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,419.37,317.65
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,489.25,369.18
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,485.57,365.86
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,481.43,362.48
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,529.6,399.21
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,567.52,428.21
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,570.91,431.94
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,572.96,434.91
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,554.27,423.25
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,534.27,410.63
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,607.75,469.96
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,674.06,522.83
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,670.24,523.11
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,666.89,523.61
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,614.83,485.96
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,562.75,447.23
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,531.39,425.39
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,496.41,399.21
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,416.95,334.97
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,342.25,272.09
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,239.91,185.03
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,141.9,70.86
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,52.02,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,15.36,5.48
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,31.44,21.47
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,38.47,28.2
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,45.13,34.32
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,46.85,35.86
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,48.58,37.25
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,55.09,42.66
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,90.43,49.5
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,141.42,77.2
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,196.67,117.96
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,260.27,170.96
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,318.66,221.47
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,376.14,271.3
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,434.45,320.83
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,490.68,368.29
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,546.42,414.03
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,599.38,455.57
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,651.08,494.87
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,699.59,531.58
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,746.21,565.99
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,788.34,594.44
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,827.9,620.07
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,862.96,643.42
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,895.08,664.67
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,922.87,681.86
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,947.37,696.83
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,966.23,708.88
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,981.51,718.66
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,991.24,725.2
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,997.25,729.47
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,997.76,730.31
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,994.57,728.92
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,982.72,722.02
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,967.41,713.04
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,947.1,701.92
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,923.62,688.76
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,893.35,669.69
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,860.42,648.82
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,824.78,626.62
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,780.19,597.88
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,725.48,561.77
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,670.23,524.41
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,602.63,478.53
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,540.74,433.92
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,455.7,367.15
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,376.11,301.32
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,267.9,209.29
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,165.52,90.64
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,62.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.77,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,22.89,11.89
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,39.55,28.9
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,58.98,46.86
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,77.94,64.16
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,96.46,80.61
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,114.55,96.28
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,85.05,70.03
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,105.08,64.22
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,91.61,57.18
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,55.83,41.35
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,139.53,110.15
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,220.08,175.04
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,123.15,95.98
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,15.82,7.5
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,16.76,8.26
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,17.7,9.01
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,56.45,40.84
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,95.13,72.14
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,97.93,74.3
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,100.75,76.5
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,250.32,195.86
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,402.45,313.12
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,305.07,237.67
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,201.77,156.59
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,183.78,142.48
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,165.52,128.01
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,205.47,159.85
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,246.02,191.92
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,273.72,213.85
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,301.96,236.21
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,309.03,242.53
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,316.26,249.11
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,630.96,504.08
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,899.2,709.79
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,675.08,538.94
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,424.36,339.58
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,538.63,436.18
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,631.6,514.38
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,600.95,492.92
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,567.97,469.75
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,501.99,418.0
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,451.9,377.82
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,394.49,331.51
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,338.45,285.08
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,279.36,234.71
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,222.17,184.34
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,147.05,117.27
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,72.2,40.26
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,24.63,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,10.48,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,19.22,9.89
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,29.25,20.54
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,34.26,25.51
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,39.05,29.99
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,45.64,35.9
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,48.36,38.14
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,49.3,38.7
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,93.79,49.23
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,148.95,82.68
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,213.75,133.27
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,271.82,183.28
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,331.17,235.64
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,389.24,286.78
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,447.6,336.92
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,504.21,384.49
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,560.19,430.06
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,613.52,472.19
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,665.49,512.02
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,713.74,549.07
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,759.99,583.88
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,802.82,612.7
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,843.08,639.18
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,878.02,662.76
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,909.96,684.24
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,937.48,703.02
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,961.65,719.62
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,980.54,732.42
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,995.83,742.95
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,1005.15,748.21
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,1010.72,751.15
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,1010.63,753.03
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,1006.81,752.63
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,993.13,744.75
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,976.04,734.77
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,955.13,721.96
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,931.07,707.11
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,899.2,686.94
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,871.93,669.97
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,829.02,642.18
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,784.31,612.86
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,730.24,575.13
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,675.57,536.29
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,608.43,488.21
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,547.08,441.94
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,463.76,375.76
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,385.45,310.46
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,279.04,220.43
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,179.87,110.68
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,67.92,0.0
