Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,22.68,12.97
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,33.55,24.05
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,39.22,29.54
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,44.62,34.5
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,47.19,36.78
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,49.63,38.81
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,55.82,44.0
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,93.74,51.86
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,143.83,80.9
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,197.14,121.36
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,251.35,167.27
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,307.47,216.35
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,369.58,270.11
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,426.02,318.57
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,480.74,364.5
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,535.38,408.92
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,587.54,450.96
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,638.9,491.25
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,687.78,527.65
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,735.17,561.94
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,779.31,593.28
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,821.51,621.9
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,860.32,646.73
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,896.82,669.74
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,928.3,690.5
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,957.03,709.41
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,981.05,723.8
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,1001.97,736.16
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,1017.76,746.65
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,1030.16,755.07
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,1036.66,758.32
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,1039.63,759.45
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,1037.62,758.57
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,1032.13,755.63
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,1019.71,748.77
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,1004.0,739.92
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,982.22,728.6
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,957.51,715.37
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,925.65,695.91
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,899.24,680.14
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,857.6,654.37
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,814.25,627.16
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,762.23,592.18
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,709.61,556.22
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,651.1,516.14
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,590.11,472.93
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,515.42,415.69
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,444.32,358.62
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,355.76,286.77
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,274.79,217.7
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,171.48,121.31
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,48.43,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,11.01,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,23.36,13.51
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,36.18,26.06
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,42.58,32.13
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,48.65,37.62
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,51.79,40.38
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,54.75,42.83
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,56.31,43.87
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,96.23,53.4
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,150.98,86.88
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,203.16,126.19
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,256.51,170.49
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,312.04,217.89
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,366.89,265.24
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,422.85,312.61
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,482.62,361.63
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,537.01,405.32
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,588.92,446.69
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,640.22,486.52
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,689.2,522.66
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,736.87,556.86
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,780.75,587.96
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,822.77,616.09
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,862.14,641.15
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,899.45,664.55
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,930.73,685.07
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,959.32,703.8
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,983.69,718.33
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,1005.04,730.88
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,1021.3,741.63
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,1034.22,750.35
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,1041.74,755.71
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,1045.77,759.0
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,1042.83,757.59
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,1036.43,754.13
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,1024.57,747.65
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,1009.4,739.16
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,987.17,726.9
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,962.0,712.76
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,939.2,699.18
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,905.65,678.34
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,863.55,651.69
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,819.76,623.62
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,769.45,589.43
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,718.27,554.21
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,659.28,514.44
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,597.65,471.47
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,525.39,417.27
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,456.25,362.85
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,365.98,290.95
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,283.37,221.75
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,178.03,126.04
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,53.06,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.9,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,21.99,12.41
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,31.48,21.7
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,36.84,26.74
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,41.93,31.28
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,44.66,33.65
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,47.22,35.75
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,54.01,41.43
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,97.45,51.98
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,147.77,81.48
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,201.08,121.26
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,255.26,165.83
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,310.85,212.55
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,372.06,263.94
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,427.49,310.07
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,481.13,353.2
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,534.31,394.49
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,585.99,434.13
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,636.9,472.06
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,683.86,505.17
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,729.14,536.12
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,771.55,564.74
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,812.01,590.66
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,849.32,613.58
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,884.45,634.92
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,915.21,654.64
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,943.3,672.68
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,923.04,660.34
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,885.72,631.14
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,956.13,684.32
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,1011.75,719.74
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,961.49,687.08
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,891.42,636.53
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,813.47,586.26
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,743.76,539.94
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,821.76,598.09
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,884.52,644.59
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,882.28,645.07
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,872.79,640.85
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,863.92,636.69
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,849.35,628.84
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,773.38,579.81
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,698.61,530.79
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,587.16,451.32
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,474.93,368.93
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,428.62,336.52
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,382.53,302.88
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,331.83,263.96
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,281.83,224.26
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,223.92,176.98
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,169.1,130.58
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,96.96,66.74
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,12.6,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,23.72,14.01
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,34.05,24.07
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,40.57,30.21
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,46.71,35.78
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,49.97,38.53
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,53.01,40.95
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,54.28,41.74
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,98.56,53.06
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,153.53,87.28
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,206.05,127.01
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,258.99,171.05
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,314.25,218.32
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,369.07,265.23
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,430.52,316.05
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,484.71,360.14
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,539.07,402.94
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,591.34,443.65
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,642.88,482.63
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,691.16,517.23
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,738.16,549.87
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,782.01,579.43
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,823.92,606.5
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,863.27,630.33
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,900.61,652.5
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,932.09,671.92
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,960.81,689.49
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,985.22,702.88
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,1006.54,714.26
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,1022.25,724.17
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,1034.54,732.09
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,1041.38,736.79
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,1044.7,739.49
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,1042.49,739.54
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,1036.78,737.6
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,1023.31,730.94
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,1006.63,722.39
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,985.15,712.75
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,960.71,701.14
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,928.01,683.0
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,900.86,668.32
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,860.19,644.1
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,817.79,618.44
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,765.63,584.33
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,712.95,549.29
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,654.79,510.48
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,594.1,468.54
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,523.01,415.62
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,454.95,362.32
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,368.76,293.5
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,289.65,227.08
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,191.36,138.5
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,72.19,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,7.63,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,12.55,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,26.82,16.68
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,40.5,29.68
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,49.62,38.16
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,58.3,45.98
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,64.1,51.02
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,68.43,54.6
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,68.83,54.55
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,110.12,65.01
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,155.73,93.16
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,204.81,130.65
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,255.49,172.89
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,308.08,217.74
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,364.42,265.68
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,416.43,309.57
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,467.59,351.95
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,518.65,393.06
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,567.97,432.39
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,616.98,470.5
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,662.16,504.05
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,706.04,535.79
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,747.3,566.13
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,787.07,594.41
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,825.75,619.64
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,866.22,645.84
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,871.54,647.69
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,863.18,635.77
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,864.69,635.14
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,863.31,632.49
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,635.85,471.4
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,386.52,286.84
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,707.64,532.31
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,995.11,731.49
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,992.12,728.4
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,985.9,725.27
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,976.74,720.34
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,956.09,707.83
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,933.74,693.94
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,908.72,678.3
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,878.94,659.78
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,842.82,636.81
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,800.45,610.24
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,756.82,582.41
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,710.22,551.95
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,662.66,520.15
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,600.82,476.7
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,540.18,432.0
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,474.12,381.55
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,410.42,330.88
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,327.14,262.14
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,249.15,195.6
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,142.68,102.6
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.72,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,17.16,8.58
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,28.78,19.32
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,43.66,32.65
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,57.93,45.28
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,73.69,58.96
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,89.28,72.22
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,102.74,83.41
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,116.72,90.48
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,147.43,114.62
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,179.25,139.29
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,156.29,120.63
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,130.28,99.63
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,89.96,67.14
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,47.53,32.87
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,101.39,75.8
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,154.11,116.98
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,113.57,84.89
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,71.95,51.86
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,82.19,59.91
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,92.39,67.89
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,145.05,109.22
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,198.13,150.31
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,237.82,180.24
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,277.99,210.17
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,283.44,214.11
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,288.9,218.15
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,292.48,220.81
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,296.01,223.46
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,574.7,435.73
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,851.09,632.47
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,619.46,465.64
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,367.89,277.7
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,387.23,293.7
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,406.91,309.09
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,323.85,247.27
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,230.98,176.73
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,330.19,255.5
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,422.44,328.1
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,285.23,222.66
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,143.65,110.34
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,272.58,216.72
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,409.17,326.98
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,308.57,247.07
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,224.23,178.84
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,195.28,155.87
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,166.48,132.64
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,126.68,99.97
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,96.9,75.11
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,70.41,52.84
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,43.61,30.1
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,24.57,13.4
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,7.41,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.81,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,11.13,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,30.3,19.43
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,48.43,36.01
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,67.88,53.33
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,86.87,69.95
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,103.89,84.5
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,114.56,93.3
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,114.68,92.92
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,144.59,96.37
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,196.94,138.44
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,235.86,174.12
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,265.71,197.31
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,305.4,228.62
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,342.63,258.19
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,380.35,287.7
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,438.93,331.98
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,521.7,396.04
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,570.48,433.84
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,619.3,470.67
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,668.37,506.92
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,715.22,540.75
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,756.09,570.27
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,795.51,598.14
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,836.06,623.93
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,872.22,646.27
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,902.45,665.91
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,930.29,683.85
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,953.81,697.39
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,974.59,709.04
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,916.6,669.0
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,838.8,609.69
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,935.71,682.58
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,1013.23,734.34
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,1009.73,732.08
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,1002.93,728.38
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,990.87,719.93
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,975.68,709.6
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,962.84,703.56
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,938.48,689.93
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,906.48,670.12
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,872.16,648.72
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,830.84,623.21
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,787.96,596.33
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,742.35,566.19
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,692.24,532.38
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,631.94,492.11
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,572.66,451.22
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,502.25,398.29
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,434.8,345.59
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,350.36,278.19
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,272.73,213.33
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,175.02,128.0
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,78.15,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,27.79,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,8.58,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,15.91,0.0
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,33.6,22.07
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,51.37,38.25
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,63.26,48.95
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,70.74,55.54
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,78.11,61.76
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,85.05,67.4
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,88.75,70.16
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,126.09,76.88
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,169.46,104.01
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,216.55,139.34
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,263.27,177.07
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,313.55,218.63
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,364.03,261.24
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,415.86,304.25
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,470.42,347.75
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,521.04,387.29
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,569.36,424.08
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,617.31,459.55
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,662.86,492.41
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,707.49,523.79
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,748.0,552.73
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,786.93,579.34
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,822.36,603.15
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,855.65,625.48
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,884.78,644.78
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,911.59,662.56
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,932.77,676.67
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,951.13,689.03
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,965.03,698.31
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,975.88,705.72
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,979.76,709.01
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,980.48,710.41
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,975.96,708.25
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,968.33,704.23
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,951.51,694.28
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,938.3,686.88
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,914.49,672.21
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,888.23,656.0
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,848.03,630.33
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,806.5,603.62
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,763.22,576.22
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,718.87,547.6
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,652.79,501.35
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,594.12,459.49
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,532.2,415.28
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,472.19,371.24
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,397.16,314.16
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,316.12,250.71
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,241.95,190.68
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,173.34,133.5
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,91.22,64.31
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,28.62,18.23
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,43.36,31.74
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,54.66,41.95
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,65.4,51.39
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,72.57,57.49
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,79.31,63.04
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,90.71,72.43
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,133.74,84.43
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,176.49,111.86
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,223.23,147.39
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,272.41,187.76
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,322.51,229.36
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,370.72,269.4
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,420.59,310.08
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,469.64,349.3
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,517.74,386.61
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,563.86,422.11
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,610.14,456.85
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,652.58,487.16
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,693.78,515.8
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,733.15,543.61
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,771.54,570.22
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,818.98,603.4
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,865.58,632.57
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,759.88,555.34
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,623.7,452.1
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,495.09,361.89
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,357.93,262.59
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,544.76,399.65
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,732.13,529.86
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,673.54,486.92
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,621.33,449.35
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,661.11,479.96
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,712.15,517.36
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,685.73,499.56
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,644.5,472.25
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,592.7,436.86
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,540.75,400.87
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,539.22,402.25
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,535.42,401.79
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,458.43,346.86
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,383.43,292.29
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,498.26,383.84
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,599.3,462.08
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,536.55,416.68
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,475.66,372.37
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,403.81,318.16
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,324.93,256.94
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,249.19,196.12
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,179.15,138.09
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,108.53,77.81
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,28.93,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,11.96,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,20.41,11.4
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,33.44,23.16
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,48.82,36.76
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,63.83,49.83
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,80.29,63.86
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,96.58,77.43
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,125.62,96.68
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,149.38,114.09
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,114.01,85.94
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,62.38,44.98
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,44.67,30.53
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,26.98,16.14
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,24.67,14.19
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,22.35,12.25
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,193.74,145.59
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,359.57,267.55
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,369.51,273.56
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,378.5,279.47
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,341.41,251.78
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,304.66,224.35
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,479.11,352.4
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,671.5,485.3
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,683.11,491.03
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,692.37,496.64
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,791.25,568.86
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,896.02,641.47
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,750.37,538.78
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,574.75,412.35
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,772.54,556.43
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,959.1,682.18
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,963.93,684.34
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,965.73,686.64
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,961.13,685.86
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,953.58,683.4
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,933.36,671.6
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,910.66,658.38
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,740.23,541.83
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,554.18,409.58
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,689.06,511.67
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,791.7,587.22
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,742.29,554.57
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,698.05,526.16
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,644.98,490.89
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,592.39,455.2
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,530.96,411.84
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,471.35,368.64
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,401.49,315.82
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,324.69,256.26
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,250.28,196.94
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,181.53,140.27
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,96.45,69.26
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.85,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
