Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.54,1.24
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,35.75,24.5
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,56.72,43.63
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,76.04,60.92
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,91.43,74.42
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,105.29,86.22
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,118.52,97.17
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,134.26,101.37
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,172.13,120.79
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,211.12,146.44
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,246.65,172.51
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,289.71,206.52
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,335.17,242.85
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,379.45,278.11
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,425.71,314.29
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,470.2,348.44
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,516.56,383.14
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,560.68,415.93
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,603.17,446.76
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,644.86,475.74
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,687.1,504.33
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,724.28,529.65
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,760.64,553.94
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,799.63,579.42
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,838.94,604.58
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,867.66,622.27
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,894.39,638.46
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,915.25,651.47
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,933.57,662.97
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,947.23,671.64
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,958.04,678.66
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,962.89,682.1
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,964.75,683.85
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,913.61,650.45
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,859.37,613.6
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,881.72,632.11
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,903.58,649.48
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,848.74,613.53
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,797.83,580.36
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,786.18,575.27
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,771.48,567.79
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,726.68,539.66
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,681.33,510.91
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,628.69,475.52
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,576.47,439.73
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,514.83,396.7
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,443.28,345.38
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,376.15,295.38
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,312.63,246.33
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,239.23,187.99
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,170.78,131.81
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,91.58,65.63
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,10.01,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,18.41,4.43
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,34.03,22.81
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,49.97,37.35
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,60.36,46.72
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,65.71,51.44
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,89.95,72.1
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,108.45,87.43
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,137.18,103.75
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,167.48,123.76
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,192.62,142.76
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,223.09,166.76
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,238.63,178.81
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,251.82,188.86
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,265.55,199.04
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,278.47,208.43
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,279.39,208.89
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,285.98,213.5
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,319.03,237.32
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,360.49,266.77
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,346.04,255.69
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,334.04,246.65
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,270.87,200.87
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,205.58,152.85
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,256.71,190.88
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,308.49,228.06
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,324.38,239.0
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,340.48,250.25
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,225.72,166.86
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,109.76,79.89
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,122.09,89.96
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,134.5,99.77
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,97.12,70.96
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,59.84,41.9
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,72.93,52.42
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,86.09,62.98
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,87.93,64.52
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,89.77,66.1
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,104.04,77.68
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,118.52,89.46
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,120.57,91.32
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,122.73,93.31
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,174.24,135.11
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,228.11,178.39
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,153.53,119.55
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,81.25,61.31
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,69.8,52.36
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,58.59,43.37
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,182.79,148.88
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,303.31,246.31
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,231.91,187.06
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,155.86,123.22
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,97.92,72.5
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,36.94,6.99
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,14.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,10.01,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.3,5.94
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,36.94,26.09
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,54.86,42.78
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,63.82,51.16
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,74.46,60.69
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,97.14,80.64
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,120.91,101.2
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,133.81,106.15
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,156.36,123.68
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,190.07,147.24
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,231.28,176.77
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,259.21,199.21
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,286.04,220.58
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,328.12,252.31
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,374.51,287.25
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,395.76,303.35
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,414.49,317.01
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,447.51,341.63
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,481.62,366.71
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,492.98,373.88
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,502.51,379.58
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,437.84,331.31
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,362.57,274.62
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,322.96,244.75
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,279.99,212.06
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,306.79,232.24
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,333.97,252.34
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,388.61,292.74
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,441.41,331.14
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,422.84,317.49
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,403.49,303.59
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,324.03,244.79
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,253.27,191.68
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,274.47,208.57
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,296.04,225.51
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,297.0,226.58
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,298.02,227.82
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,469.3,360.16
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,627.84,477.32
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,496.31,380.39
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,367.51,283.7
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,286.73,223.16
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,196.34,152.98
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,119.1,91.91
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,46.48,32.86
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,40.41,28.08
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,34.35,23.19
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,28.3,18.17
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,22.25,13.09
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,16.68,8.37
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.11,3.59
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.94,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.77,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.11
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.88
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,24.35
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,49.79,38.11
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,64.79,51.3
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,80.45,64.92
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,95.95,78.17
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,111.91,87.22
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,128.37,100.11
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,143.65,111.96
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,159.27,123.98
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,144.64,111.76
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,128.64,98.54
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,174.09,133.94
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,220.04,169.09
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,228.75,175.1
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,237.41,181.11
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,246.33,187.61
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,255.29,194.14
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,308.11,233.4
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,357.49,269.27
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,366.57,274.91
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,375.65,280.65
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,438.61,325.92
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,504.16,371.86
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,629.53,463.75
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,764.41,559.16
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,705.99,516.06
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,637.18,466.35
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,469.52,348.44
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,296.28,221.22
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,315.23,235.66
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,334.47,249.72
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,365.1,273.24
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,386.09,289.75
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,400.83,301.46
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,415.66,313.33
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,427.92,324.35
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,439.68,335.13
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,538.92,413.57
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,632.08,485.91
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,484.23,376.04
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,343.14,267.8
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,282.46,221.39
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,222.88,174.72
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,195.18,153.63
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,167.51,132.08
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,311.41,253.68
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,428.77,348.87
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,348.34,281.95
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,271.74,216.79
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,187.9,143.49
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,105.16,42.43
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,37.48,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,6.2,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,12.05,2.19
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,27.4,17.7
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,42.18,31.14
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,59.97,47.01
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,77.53,62.41
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,56.73,44.23
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,32.49,22.94
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,97.84,75.53
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,158.27,123.35
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,174.02,134.72
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,198.25,152.99
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,191.94,147.98
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,173.54,133.4
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,171.61,131.58
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,169.33,129.51
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,214.91,164.37
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,261.14,199.07
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,265.54,202.01
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,269.78,204.95
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,302.1,228.66
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,335.05,252.46
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,304.89,229.69
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,273.62,206.18
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,365.31,274.13
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,461.01,342.73
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,522.27,386.78
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,589.12,434.22
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,767.5,568.19
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,944.21,690.98
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,831.23,610.1
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,690.65,506.18
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,752.15,552.41
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,804.44,590.73
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,895.24,658.38
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,965.25,707.24
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,953.87,700.61
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,939.48,692.82
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,789.95,590.6
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,632.91,475.7
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,614.37,465.56
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,593.85,453.07
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,536.17,412.64
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,465.29,361.92
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,502.28,393.6
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,531.81,418.87
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,466.34,371.02
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,415.68,333.39
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,358.91,289.11
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,304.32,245.26
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,240.79,193.17
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,181.28,142.89
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,116.17,86.66
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,43.57,16.22
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,16.69,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,17.64,6.3
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,35.78,25.12
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,53.41,41.4
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,71.05,57.35
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,88.35,72.67
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,80.43,65.67
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,73.09,59.07
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,94.28,73.63
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,115.54,90.74
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,168.87,127.45
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,240.46,178.45
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,280.1,209.39
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,322.95,243.25
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,260.13,199.61
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,177.62,137.4
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,217.33,168.15
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,257.72,198.76
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,411.24,317.14
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,602.78,459.35
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,592.71,448.59
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,569.93,428.72
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,588.65,442.84
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,612.77,460.45
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,462.75,349.64
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,295.69,222.85
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,457.13,344.32
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,627.22,465.79
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,474.45,354.64
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,313.28,235.03
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,440.08,330.01
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,565.19,419.96
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,634.99,470.83
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,696.21,515.58
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,662.34,491.85
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,627.34,467.73
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,558.01,418.64
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,474.41,358.38
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,367.88,280.76
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,250.4,192.02
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,253.25,195.19
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,256.24,198.22
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,308.22,240.84
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,346.78,272.95
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,235.71,185.79
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,120.98,93.28
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,105.4,81.26
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,89.76,68.87
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,74.05,56.19
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,58.25,43.16
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,43.68,30.93
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,29.71,19.02
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,18.55,9.34
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.4,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.81,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,17.15,9.72
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,30.63,21.72
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,25.99,16.46
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,24.16,14.72
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,26.96,17.0
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,43.28,30.46
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,59.63,43.77
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.32,47.48
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,69.03,51.19
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,84.03,63.27
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,98.72,75.01
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,116.71,89.31
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,134.83,103.59
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,166.9,128.55
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,199.41,153.3
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,287.31,220.35
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,374.07,284.34
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,511.83,385.41
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,658.94,488.05
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,719.47,529.27
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,783.47,572.88
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,806.23,586.57
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,831.9,602.43
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,611.45,450.28
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,361.13,268.88
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,352.31,263.68
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,343.32,256.94
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,410.99,306.99
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,469.63,349.38
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,372.79,278.95
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,264.8,199.29
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,219.51,166.4
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,174.29,132.45
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,179.21,136.78
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,184.41,141.24
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,168.15,129.18
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,151.98,117.08
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,162.0,125.8
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,172.46,134.84
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,150.0,117.41
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,127.74,99.89
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,105.9,82.25
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,84.01,64.25
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,63.8,47.46
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,43.15,30.04
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,26.94,16.09
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,12.05,1.37
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,6.2,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.57,8.32
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.77,20.9
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,41.49,30.9
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,31.29,22.17
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,29.69,20.8
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,50.19,38.83
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,70.56,56.39
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,91.84,70.91
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,113.13,87.79
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,141.26,109.64
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,169.99,131.56
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,198.92,152.92
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,228.89,174.75
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,248.34,189.17
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,260.06,197.72
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,290.3,219.82
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,321.63,242.44
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,410.59,307.55
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,515.67,382.48
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,604.01,449.28
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,722.53,536.25
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,762.8,562.99
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,801.36,587.94
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,793.83,578.53
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,772.5,557.83
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,850.95,616.56
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,928.03,667.4
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,949.75,680.48
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,968.7,692.42
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,983.29,701.71
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,994.79,709.19
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,999.18,710.95
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,1000.34,710.89
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,996.79,709.45
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,990.08,706.2
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,978.68,700.79
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,973.12,699.2
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,950.85,688.34
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,925.88,675.81
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,894.81,657.86
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,861.61,638.38
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,821.08,613.32
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,783.23,589.84
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,732.95,557.69
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,682.34,524.66
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,623.72,485.15
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,566.05,444.99
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,497.9,394.63
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,432.57,344.5
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,354.57,282.24
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,279.85,220.39
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,193.77,147.51
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,112.02,61.36
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,39.38,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.98,9.3
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,39.33,27.69
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,57.92,44.48
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,46.06,34.58
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,30.62,21.18
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,81.26,64.98
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,124.48,101.44
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,118.04,90.34
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,112.33,85.91
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,167.27,126.86
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,231.15,173.91
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,267.58,199.11
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,312.0,231.29
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,347.99,259.38
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,384.39,287.4
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,419.33,313.29
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,454.65,338.92
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,445.39,331.86
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,426.91,317.48
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,463.93,344.29
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,498.42,368.89
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,502.42,370.94
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,500.42,368.85
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,601.8,441.89
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,712.4,518.61
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,612.09,446.49
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,499.89,365.38
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,538.47,393.68
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,578.07,421.67
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,462.18,339.85
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,334.95,248.0
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,662.93,492.42
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,964.2,696.04
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,959.63,691.47
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,952.18,688.05
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,632.62,470.02
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,270.78,201.46
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,338.15,254.18
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,395.78,298.17
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,581.37,440.87
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,742.71,560.54
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,713.51,541.34
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,683.19,522.43
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,633.14,488.19
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,583.2,453.39
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,522.28,409.97
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,451.43,358.02
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,383.1,305.34
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,318.71,254.23
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,248.75,197.69
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,183.1,143.18
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,107.93,80.37
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,41.6,20.4
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,16.3,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.09,10.94
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,37.95,26.31
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,49.92,37.29
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,66.06,51.5
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,79.18,62.8
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,100.54,80.98
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,123.2,99.94
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,136.69,104.87
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,158.65,121.54
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,194.65,146.21
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,238.67,177.27
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,269.56,201.06
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,300.44,224.71
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,315.66,237.23
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,334.69,251.95
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,380.27,285.02
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,438.78,327.31
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,434.32,323.74
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,430.48,320.31
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,435.56,323.13
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,439.36,324.88
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,358.5,266.11
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,273.69,203.49
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,265.91,197.92
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,257.93,192.0
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,240.45,179.01
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,222.66,165.77
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,578.75,436.84
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,934.38,680.69
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,831.79,605.23
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,701.63,510.02
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,485.92,359.6
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,248.43,184.55
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,483.44,361.74
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,717.15,527.26
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,624.44,461.09
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,543.9,403.69
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,650.17,484.95
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,750.24,559.29
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,747.76,560.17
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,740.77,558.64
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,514.58,394.39
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,287.68,220.48
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,468.61,366.06
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,619.54,482.91
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,560.3,439.57
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,502.66,397.46
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,431.66,343.03
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,364.76,290.25
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,280.0,222.6
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,212.56,166.64
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,138.68,104.22
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,66.63,37.02
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,22.95,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
