Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,13.34,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,23.13,11.19
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,34.24,23.21
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,46.0,33.95
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,54.87,41.88
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,63.29,49.17
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,79.62,63.15
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,102.12,82.13
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,98.23,71.45
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,102.36,77.62
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,92.15,68.98
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,81.07,59.76
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,88.52,65.35
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,95.8,70.75
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,102.65,75.93
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,109.52,81.11
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,200.32,150.84
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,284.14,213.42
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,298.93,224.04
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,313.91,234.94
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,327.15,244.02
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,340.36,253.01
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,241.11,179.3
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,133.94,98.13
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,179.04,132.68
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,224.71,167.13
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,318.66,237.05
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,414.24,306.61
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,411.12,303.55
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,407.61,300.57
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,316.5,234.4
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,218.5,161.87
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,240.14,178.39
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,262.03,194.88
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,633.06,477.41
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,965.22,707.49
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,826.65,609.41
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,676.68,499.68
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,795.79,592.67
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,897.44,667.71
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,529.76,406.81
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,139.46,103.74
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,159.31,120.32
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,179.98,137.16
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,325.81,254.97
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,455.31,356.76
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,408.85,322.32
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,362.92,288.13
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,311.83,248.37
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,262.25,208.8
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,198.48,157.2
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,148.14,115.12
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,95.29,70.19
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,36.34,18.32
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,15.42,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,13.34,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,24.13,12.11
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,39.75,27.87
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,55.83,42.37
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,63.98,49.71
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,66.72,52.12
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,93.83,75.3
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,121.44,98.53
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,146.76,110.75
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,178.58,132.54
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,197.0,147.4
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,218.18,165.12
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,220.36,167.07
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,227.19,172.41
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,245.08,185.79
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,255.54,193.45
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,325.28,245.29
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,394.1,295.86
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,419.65,314.36
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,444.85,332.45
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,301.97,226.36
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,141.53,104.11
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,145.24,107.08
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,149.08,109.99
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,220.67,163.96
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,292.97,217.32
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,437.36,323.95
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,589.32,432.35
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,591.89,433.57
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,587.66,430.74
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,564.22,414.0
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,539.47,396.35
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,495.36,364.93
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,449.98,332.37
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,563.99,417.05
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,667.3,491.93
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,651.73,481.46
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,634.99,470.78
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,660.96,492.1
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,670.58,502.05
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,645.08,485.32
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,617.96,467.56
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,580.34,442.62
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,541.77,416.68
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,435.66,337.78
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,347.97,270.82
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,306.25,239.88
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,254.24,200.16
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,210.85,166.02
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,168.53,132.01
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,126.36,97.72
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,84.74,63.27
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,45.97,30.98
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,14.84,4.36
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.98,3.96
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,28.33,18.19
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,43.22,31.44
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,60.63,46.65
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,77.82,61.4
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,90.19,71.89
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,102.46,82.11
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,111.48,85.12
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,120.63,91.93
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,102.15,76.85
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,82.01,60.51
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,74.55,54.24
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,67.1,48.04
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,70.4,50.52
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,73.71,52.99
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,123.23,91.51
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,172.31,128.99
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,195.89,146.76
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,219.82,164.72
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,197.82,147.53
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,175.26,130.02
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,209.34,155.76
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,243.8,181.51
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,360.09,267.87
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,480.67,354.8
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,453.38,334.47
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,424.5,313.44
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,421.1,311.07
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,417.26,308.33
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,422.8,312.54
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,428.23,316.69
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,433.54,320.26
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,438.77,323.81
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,424.89,314.15
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,410.61,304.27
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,413.03,306.75
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,415.3,309.13
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,363.29,271.51
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,297.82,223.5
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,282.0,212.45
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,266.1,201.15
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,228.97,173.34
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,192.0,145.34
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,316.21,244.93
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,411.7,320.58
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,367.35,287.55
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,323.98,255.03
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,277.46,219.33
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,232.11,183.6
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,182.08,143.01
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,133.9,103.06
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,77.52,56.01
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,27.37,13.12
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,12.95,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.86,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,13.43,5.63
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,21.32,12.63
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,30.62,20.76
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,39.93,28.78
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,36.68,25.95
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,33.43,23.09
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,20.88,11.48
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,8.35,1.18
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,9.75,2.29
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,11.15,3.4
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,77.82,57.02
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,141.83,107.42
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,151.8,114.83
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,162.01,122.48
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,194.08,147.07
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,226.66,171.84
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,237.9,180.11
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,249.27,188.49
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,426.76,324.85
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,631.53,475.55
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,567.66,425.72
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,492.47,367.56
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,568.23,423.03
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,651.05,481.78
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,733.28,541.49
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,821.6,605.04
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,639.11,474.24
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,435.62,323.04
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,403.65,300.42
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,362.07,270.11
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,396.8,295.73
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,423.49,315.2
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,708.86,533.01
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,963.25,714.25
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,833.69,620.96
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,698.03,519.92
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,671.29,503.02
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,643.3,484.7
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,501.43,380.45
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,362.5,275.63
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,292.56,223.21
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,212.07,161.57
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,342.45,266.48
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,454.33,354.27
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,402.03,315.04
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,340.25,268.4
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,290.27,230.13
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,241.67,191.84
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,187.68,148.04
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,135.92,105.07
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,75.74,54.87
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,21.9,9.67
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.91,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.7,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,9.26,2.15
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,14.82,7.1
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,21.79,13.21
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,28.76,19.26
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,41.8,30.48
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,54.86,41.59
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,53.47,38.17
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,52.08,36.8
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,104.11,78.45
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,153.47,117.29
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,122.12,91.98
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,88.58,65.09
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,84.9,62.0
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,81.19,58.91
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,129.34,96.34
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,177.3,132.99
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,222.49,167.29
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,268.21,201.62
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,278.36,208.57
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,288.69,215.69
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,263.26,196.44
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,237.11,176.69
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,238.35,177.14
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,239.48,177.48
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,233.03,172.54
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,226.43,167.54
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,228.13,168.76
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,229.77,169.93
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,267.6,197.86
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,305.93,225.7
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,318.6,234.68
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,331.43,243.77
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,357.17,262.18
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,373.33,273.5
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,499.65,364.48
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,613.63,442.41
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,777.25,557.1
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,909.21,642.7
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,885.32,625.78
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,858.46,609.14
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,676.81,493.54
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,486.26,361.75
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,607.07,454.74
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,689.71,514.99
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,631.74,477.5
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,574.57,440.56
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,512.41,396.68
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,452.17,352.28
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,374.36,293.1
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,301.98,235.46
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,213.04,162.36
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,136.98,90.81
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,47.99,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,15.73,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,26.95,14.82
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,42.41,30.12
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.41,43.57
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,71.75,56.18
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,87.35,69.52
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,94.55,75.58
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,97.8,78.14
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,105.53,80.31
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,113.28,86.06
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,125.13,94.97
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,137.0,103.78
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,195.62,147.93
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,261.36,196.93
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,238.32,179.58
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,216.55,163.06
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,287.67,216.1
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,367.99,274.86
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,452.13,337.09
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,548.97,407.96
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,582.45,430.93
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,615.97,453.78
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,649.03,477.32
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,683.01,501.31
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,717.73,524.32
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,751.88,546.63
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,833.28,607.75
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,919.4,666.67
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,941.25,680.44
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,960.41,692.95
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,973.8,701.8
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,984.12,708.79
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,989.82,712.93
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,992.38,715.19
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,988.78,713.61
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,982.08,710.19
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,965.35,700.37
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,945.95,688.94
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,923.85,676.86
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,904.74,666.79
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,873.5,647.23
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,840.28,626.33
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,800.32,601.65
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,759.11,575.82
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,709.93,542.86
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,660.4,509.2
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,601.86,468.84
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,544.29,427.66
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,474.97,375.78
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,413.78,328.34
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,338.74,268.86
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,269.64,212.0
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,189.06,144.52
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,107.31,71.2
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,38.43,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,8.58,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,16.7,7.12
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,33.97,23.11
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,50.57,37.93
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,69.33,54.34
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,87.87,70.23
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,80.13,63.54
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,76.19,60.01
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,101.19,64.92
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,143.56,87.74
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,186.03,117.64
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,231.84,153.94
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,265.17,191.89
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,273.32,206.41
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,243.6,184.39
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,213.58,161.69
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,317.6,239.58
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,442.77,331.02
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,401.06,299.96
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,355.52,265.67
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,358.25,267.09
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,360.42,267.9
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,334.11,248.39
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,307.96,228.99
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,358.82,265.82
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,412.83,304.05
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,655.99,487.35
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,904.81,658.35
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,925.65,668.62
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,951.84,684.21
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,966.54,693.33
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,978.25,700.68
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,983.45,703.99
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,985.53,705.47
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,916.15,661.33
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,835.88,604.75
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,904.52,656.54
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,956.17,690.36
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,934.6,677.12
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,910.44,662.91
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,879.44,643.94
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,851.18,626.8
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,811.4,602.3
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,770.28,576.7
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,720.19,544.86
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,669.93,512.24
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,612.97,474.08
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,556.85,434.71
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,486.7,383.25
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,416.09,329.74
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,341.16,270.95
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,272.09,214.5
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,188.56,144.64
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,104.2,69.99
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,37.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.62,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.4,0.79
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,10.65,3.67
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,13.9,6.52
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,19.47,11.39
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,25.06,16.21
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,22.28,12.88
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,19.5,10.53
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,80.58,60.22
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,137.86,105.04
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,220.84,163.51
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,321.08,234.15
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,360.94,261.75
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,424.15,309.21
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,472.11,347.36
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,519.95,384.58
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,565.62,420.06
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,611.28,454.91
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,653.77,486.8
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,695.02,517.33
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,733.71,544.83
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,771.29,571.17
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,810.75,598.92
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,851.32,626.24
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,880.54,644.15
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,907.63,660.49
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,930.99,675.1
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,944.03,683.05
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,958.25,691.42
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,969.55,697.9
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,977.94,701.19
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,983.22,702.57
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,980.88,700.61
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,984.72,702.71
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,974.68,696.73
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,961.58,689.09
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,941.38,677.07
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,918.54,663.5
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,891.72,648.02
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,862.48,630.95
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,823.63,607.94
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,783.24,583.61
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,739.34,556.41
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,691.06,525.6
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,634.54,488.16
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,578.77,450.3
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,506.04,396.53
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,436.8,343.71
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,357.83,282.36
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,289.59,226.92
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,206.76,158.3
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,133.9,91.9
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,45.93,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,14.3,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,25.78,14.21
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,42.57,30.38
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,58.95,45.1
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,69.11,54.25
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,81.24,64.82
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,91.89,73.87
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,102.08,82.35
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,131.43,97.52
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,158.07,121.58
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,174.3,133.52
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,198.81,152.04
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,200.33,153.05
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,191.1,145.64
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,183.49,139.22
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,175.15,132.28
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,198.29,149.53
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,221.8,166.83
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,240.58,180.73
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,259.66,194.81
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,262.58,196.4
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,265.43,197.98
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,170.01,126.09
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,72.01,50.7
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,89.75,64.5
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,107.55,78.19
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,116.97,85.44
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,126.47,92.76
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,91.41,65.6
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,56.22,38.26
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,58.55,40.19
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,60.87,42.11
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,59.89,41.39
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,58.93,40.67
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,67.79,47.75
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,76.68,54.88
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,64.92,45.73
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,53.2,36.58
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,47.1,31.91
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,41.01,27.21
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,56.86,39.95
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,72.71,52.71
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,116.82,88.14
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,163.54,125.57
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,218.73,170.4
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,265.8,208.48
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,234.65,184.85
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,203.6,161.04
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,166.74,131.56
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,122.44,95.52
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,92.37,70.64
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,62.59,45.69
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,38.48,25.44
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,15.76,6.11
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,8.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,26.23,14.72
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,41.71,29.82
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,56.7,43.38
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,63.33,49.39
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,71.86,56.73
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,78.03,61.95
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,83.83,66.69
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,109.26,71.39
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,148.57,92.11
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,190.42,121.29
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,235.69,156.5
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,281.65,193.72
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,329.78,232.75
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,377.6,271.82
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,426.9,311.29
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,474.22,348.81
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,522.23,386.02
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,568.46,420.39
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,617.11,455.44
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,628.95,460.83
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,628.65,456.96
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,638.5,462.65
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,644.24,465.13
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,652.63,469.25
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,660.11,472.61
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,725.0,517.69
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,793.93,564.04
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,815.7,577.45
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,835.0,589.82
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,857.17,605.03
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,877.74,619.25
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,756.77,539.13
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,628.43,452.2
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,742.97,536.09
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,856.0,614.73
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,758.25,549.5
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,658.59,482.51
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,769.51,564.81
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,848.55,623.07
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,571.48,428.93
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,291.33,219.26
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,236.3,179.57
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,194.71,148.43
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,108.9,81.8
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,28.8,17.77
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,25.53,15.27
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,22.27,12.7
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,18.55,9.68
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,14.83,6.62
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,11.58,3.93
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,8.33,1.2
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,5.55,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.77,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.39,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
