Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,8.33,1.46
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.97,5.62
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,18.07,10.18
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,23.18,14.69
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,17.62,9.8
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,12.05,4.89
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,90.02,68.26
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,159.95,123.08
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,194.64,148.48
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,233.32,177.15
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,244.8,186.9
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,253.26,194.06
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,272.11,208.38
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,290.88,222.48
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,291.74,222.51
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,291.24,221.47
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,300.04,227.84
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,314.4,238.32
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,373.45,281.84
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,441.06,330.71
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,600.72,454.91
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,793.86,594.36
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,774.28,574.3
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,740.83,542.89
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,827.52,607.55
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,914.88,664.73
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,939.99,678.01
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,962.67,689.96
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,932.0,668.57
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,882.59,629.28
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,792.91,568.95
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,696.27,502.88
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,751.43,544.13
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,794.12,575.65
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,784.95,571.07
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,773.74,565.71
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,873.24,639.18
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,930.28,676.97
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,910.28,664.96
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,879.6,646.86
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,841.54,623.29
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,801.86,598.5
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,756.3,569.91
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,709.78,540.18
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,657.86,506.17
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,603.4,469.45
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,541.31,425.33
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,481.09,379.91
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,407.03,322.37
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,337.92,266.28
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,256.08,198.13
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,183.38,130.95
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,85.53,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.42
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,36.87,25.97
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,53.01,40.56
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,70.55,56.08
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,87.94,71.12
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,87.83,70.93
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,91.92,74.25
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,87.94,53.35
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,118.4,60.65
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,188.7,126.83
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,243.31,182.23
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,280.44,207.32
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,330.72,244.2
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,371.01,276.6
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,410.94,308.03
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,432.9,325.69
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,446.0,335.34
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,515.38,390.48
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,629.65,478.68
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,674.91,511.35
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,718.55,541.83
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,759.32,569.39
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,798.23,595.44
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,831.35,616.17
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,861.46,634.73
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,782.44,576.88
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,675.87,493.99
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,820.77,603.9
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,956.01,695.99
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,970.97,704.4
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,982.89,711.96
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,988.25,715.39
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,990.47,716.96
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,927.19,677.45
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,844.02,618.0
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,913.29,671.65
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,955.64,699.88
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,822.65,610.37
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,663.46,495.02
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,773.98,581.03
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,858.43,640.94
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,820.91,616.54
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,785.85,594.72
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,714.7,546.68
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,645.36,499.14
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,591.62,461.35
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,532.54,418.74
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,472.15,373.96
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,413.8,329.22
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,345.48,275.24
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,281.78,223.0
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,206.91,160.29
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,140.15,100.06
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,65.79,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,12.87,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,21.38,11.24
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,29.13,19.39
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,36.44,26.18
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,58.67,45.77
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,83.85,67.63
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,105.54,86.07
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,128.68,105.37
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,146.47,110.28
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,173.76,125.92
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,202.63,150.78
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,223.23,169.89
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,259.17,195.62
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,308.91,232.41
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,353.54,265.0
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,415.4,311.23
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,444.76,333.89
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,470.66,353.18
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,507.72,380.93
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,545.55,408.82
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,545.24,407.9
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,544.1,405.97
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,572.93,426.91
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,602.39,448.08
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,613.56,455.74
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,623.79,462.78
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,709.04,526.26
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,800.0,592.47
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,808.8,598.48
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,815.81,603.75
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,838.06,619.61
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,854.98,631.84
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,550.94,415.79
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,222.22,166.77
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,507.29,385.69
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,771.3,576.29
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,609.74,458.22
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,447.13,337.11
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,264.27,201.41
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,83.07,60.48
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,389.58,305.49
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,674.29,518.82
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,602.12,464.42
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,531.99,412.59
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,437.48,341.89
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,360.18,282.62
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,325.91,257.59
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,291.22,231.59
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,397.12,318.46
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,465.33,372.42
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,391.46,313.04
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,322.4,256.11
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,235.26,183.22
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,161.76,116.88
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,75.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,14.77,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,24.23,13.36
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.48,23.74
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,44.29,32.7
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,46.57,34.9
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,47.92,36.09
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,71.17,56.03
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,91.89,73.44
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,134.58,96.14
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,173.64,123.03
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,187.15,122.0
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,233.65,150.51
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,283.27,194.7
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,333.22,238.49
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,385.91,281.49
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,446.16,330.48
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,497.36,372.11
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,548.75,412.74
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,545.65,410.44
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,522.4,390.54
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,614.45,462.5
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,736.77,554.9
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,778.6,583.29
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,818.68,610.42
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,856.19,635.89
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,891.84,660.01
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,921.61,679.46
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,948.93,697.22
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,972.8,713.02
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,993.89,727.03
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,1009.6,737.16
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1022.13,745.29
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,1028.93,750.2
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,1032.42,753.11
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,1031.58,752.46
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,1027.48,749.91
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,1015.72,743.2
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,1000.93,734.74
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,981.49,724.25
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,959.22,711.88
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,881.14,660.13
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,785.79,595.08
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,760.25,579.81
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,726.97,558.61
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,725.38,558.64
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,711.73,549.8
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,658.18,512.67
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,602.18,473.19
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,540.13,427.45
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,479.76,381.15
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,406.8,324.59
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,338.33,269.08
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,254.35,198.79
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,179.49,131.12
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,83.07,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,13.34,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,22.33,12.03
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,29.62,19.81
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,36.52,26.24
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,40.43,29.85
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,44.13,33.1
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,46.02,34.64
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,52.81,40.34
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,83.67,45.3
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,130.87,70.04
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,180.09,105.35
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,231.92,147.35
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,291.07,196.8
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,344.88,242.31
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,398.01,287.78
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,451.79,332.86
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,503.96,374.95
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,555.98,415.61
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,606.1,454.4
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,655.45,491.57
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,702.17,525.07
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,747.49,556.52
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,789.24,584.08
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,829.09,610.09
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,866.01,633.89
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,900.72,656.06
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,930.51,674.86
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,957.76,691.96
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,981.0,706.81
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,1001.39,719.89
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,1017.26,729.74
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,1029.9,737.63
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,1037.25,741.24
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,1041.24,742.87
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,1039.86,742.3
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,1035.14,739.8
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,1022.81,732.62
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,1007.43,723.69
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,987.84,713.59
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,965.39,701.72
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,936.75,684.44
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,905.67,665.59
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,877.09,648.85
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,838.79,625.43
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,792.38,595.48
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,744.96,564.5
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,689.13,527.79
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,633.54,490.39
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,573.29,447.84
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,511.56,401.56
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,435.94,343.91
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,365.08,287.31
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,277.17,215.12
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,198.9,145.38
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,94.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,14.77,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.25,13.45
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,33.33,22.81
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,42.66,31.34
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,47.92,36.11
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,52.87,40.4
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,55.43,42.47
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,57.8,44.28
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,87.08,49.39
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,131.79,72.89
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,178.43,105.74
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,233.04,148.79
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,282.94,190.18
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,334.71,233.39
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,385.7,275.93
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,437.66,318.31
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,488.39,358.21
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,543.38,399.81
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,561.53,412.96
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,569.17,416.73
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,639.17,468.66
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,727.48,531.91
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,767.96,558.63
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,806.72,583.81
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,801.72,577.5
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,783.22,559.68
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,859.16,616.32
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,934.14,665.24
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,858.95,613.07
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,762.0,541.02
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,891.38,635.34
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,1006.24,709.35
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,824.84,590.28
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,606.94,435.61
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,664.79,479.16
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,733.85,527.64
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,743.2,535.72
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,750.3,542.9
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,867.34,629.51
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,942.92,680.95
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,923.21,669.06
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,892.72,651.1
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,704.53,524.97
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,517.67,389.06
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,636.17,481.42
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,724.49,545.12
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,672.79,510.62
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,617.91,474.24
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,554.03,430.18
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,492.24,384.94
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,417.68,328.25
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,347.82,272.69
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,262.48,202.55
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,185.08,134.52
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,87.33,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,15.25,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,25.03,13.97
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.67,24.61
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,45.84,33.79
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,51.38,38.76
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,55.33,42.15
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,60.11,46.09
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,64.48,49.57
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,89.35,52.0
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,131.57,73.21
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,177.21,105.54
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,230.96,148.25
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,279.89,189.05
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,330.54,231.55
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,380.4,273.53
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,431.26,315.49
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,481.59,355.43
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,531.96,394.17
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,579.78,430.68
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,629.42,467.46
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,672.91,498.11
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,715.02,527.0
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,754.62,554.18
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,792.63,578.96
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,826.94,601.1
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,856.76,620.19
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,885.58,638.59
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,912.31,655.6
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,933.66,668.23
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,952.38,679.23
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,966.82,688.51
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,978.32,696.05
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,984.34,700.7
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,987.31,703.58
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,984.21,703.73
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,978.09,702.13
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,964.08,694.19
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,947.31,684.63
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,932.26,677.62
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,908.97,665.22
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,877.96,646.42
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,845.02,626.27
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,805.02,601.73
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,763.73,576.04
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,602.78,461.35
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,447.24,345.16
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,512.61,399.15
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,552.18,432.16
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,488.91,384.41
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,428.18,337.91
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,355.39,281.23
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,287.74,226.55
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,211.54,163.47
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,133.06,96.31
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,62.33,0.32
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,25.02,13.9
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,36.44,25.22
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.35,35.07
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,53.54,40.61
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,59.53,45.74
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,62.94,48.5
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,66.1,50.93
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,92.9,55.22
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,134.84,77.22
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,179.01,108.38
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,226.17,145.76
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,273.98,185.39
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,328.82,230.69
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,377.5,271.55
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,427.32,312.61
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,476.26,351.51
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,525.61,389.62
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,573.46,426.46
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,621.0,462.26
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,665.22,494.02
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,708.73,524.55
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,747.9,552.04
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,785.51,577.08
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,820.54,599.35
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,853.77,620.27
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,882.04,638.81
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,908.2,655.99
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,930.33,670.58
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,950.0,683.66
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,964.59,693.2
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,976.24,700.98
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,982.89,705.67
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,986.46,708.53
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,984.44,707.59
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,988.55,710.77
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,970.94,700.37
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,950.68,688.49
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,929.96,677.39
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,906.71,664.62
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,881.47,649.52
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,849.0,629.54
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,810.13,605.76
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,769.92,580.81
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,720.89,548.45
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,671.58,515.42
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,614.52,476.17
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,558.21,436.11
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,489.58,385.11
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,429.23,338.82
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,357.19,282.51
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,290.25,228.27
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,214.03,165.17
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,145.62,105.71
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,63.51,4.44
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,14.3,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.43,12.66
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.53,21.91
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,41.75,30.26
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,45.76,33.92
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,49.57,37.21
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,51.9,39.17
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,54.05,40.89
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,82.29,45.65
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,126.01,68.61
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,176.76,104.96
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,224.94,143.29
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,273.9,184.25
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,324.67,226.97
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,375.0,269.45
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,426.26,311.81
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,481.25,355.07
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,530.98,393.3
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,578.1,429.38
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,624.62,464.1
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,669.34,495.72
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,712.95,525.71
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,753.33,552.75
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,792.08,577.95
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,827.6,599.99
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,861.27,620.65
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,889.95,638.82
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,916.32,655.5
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,939.4,670.51
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,959.88,683.94
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,975.13,693.7
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,987.34,701.66
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,994.44,705.11
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,998.38,706.71
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,997.63,706.94
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,993.75,705.37
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,982.77,699.91
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,968.83,692.72
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,949.98,683.0
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,928.45,671.61
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,907.24,659.53
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,875.61,640.6
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,838.61,618.56
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,799.94,595.2
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,751.47,563.98
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,706.74,534.96
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,651.82,498.63
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,597.41,461.83
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,529.37,412.27
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,464.19,362.95
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,391.15,306.75
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,319.73,249.77
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,236.78,181.95
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,163.36,118.7
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,78.86,11.12
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,15.73,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,27.03,15.34
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,38.4,26.71
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.43,37.5
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.02,44.24
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,65.23,50.42
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,69.83,54.28
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,73.22,57.0
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,130.18,92.01
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,174.74,129.36
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,182.1,122.96
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,228.22,149.51
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,274.97,188.34
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,323.53,228.91
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,371.37,269.1
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,420.53,309.65
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,469.24,348.43
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,517.67,385.85
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,566.69,423.37
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,611.74,457.3
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,654.08,487.58
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,694.99,516.11
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,733.92,543.74
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,771.67,570.12
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,804.24,592.13
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,834.89,612.34
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,819.32,597.43
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,787.96,571.06
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,861.95,625.27
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,929.86,671.68
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,918.59,661.39
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,898.42,643.36
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,863.5,620.42
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,817.41,590.16
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,790.05,571.57
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,761.28,551.8
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,737.27,536.27
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,711.89,519.73
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,801.84,587.34
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,877.31,642.79
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,796.86,587.9
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,724.15,537.48
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,727.1,543.85
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,724.51,545.92
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,676.41,513.0
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,628.25,479.84
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,571.49,440.27
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,515.97,400.69
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,451.73,352.92
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,390.25,305.97
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,308.96,243.13
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,244.5,191.23
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,172.19,131.85
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,105.63,75.57
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,45.06,6.17
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
