Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,26.26,14.64
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,40.27,28.21
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,51.2,38.15
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,59.52,45.53
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,67.43,52.29
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,92.35,73.4
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,110.92,88.83
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,138.55,100.33
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,173.12,122.74
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,211.38,153.69
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,236.04,175.04
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,272.52,199.86
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,326.75,239.26
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,367.26,270.99
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,409.17,303.45
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,450.71,334.58
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,489.82,363.69
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,531.3,394.46
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,573.26,424.97
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,616.69,455.1
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,660.31,484.71
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,688.38,503.87
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,714.93,521.77
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,750.73,545.21
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,786.31,568.11
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,789.52,569.6
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,789.57,569.17
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,804.76,579.56
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,818.49,588.89
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,840.35,603.78
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,856.95,615.24
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,858.97,617.25
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,858.82,618.02
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,712.25,516.49
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,548.56,400.29
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,692.61,507.02
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,820.67,598.39
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,843.65,616.7
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,866.27,635.09
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,837.46,616.8
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,806.66,597.5
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,717.18,536.56
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,636.89,480.58
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,634.3,481.98
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,625.92,478.66
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,569.58,439.08
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,514.48,399.78
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,453.58,354.55
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,395.02,309.87
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,324.48,255.18
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,248.61,194.69
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,178.3,136.85
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,113.68,81.93
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,54.46,10.87
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,27.03,15.2
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,38.03,26.32
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.69,36.86
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,54.68,41.39
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,59.61,45.63
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,62.62,48.05
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,65.41,50.17
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,89.36,52.22
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,130.18,72.66
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,175.09,104.34
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,222.96,142.49
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,283.32,198.47
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,327.67,239.09
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,364.21,267.72
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,399.55,294.7
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,422.5,312.0
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,447.96,330.15
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,489.25,360.39
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,541.68,398.25
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,612.33,452.32
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,709.41,524.33
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,749.03,551.0
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,786.99,575.84
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,821.13,598.16
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,853.2,619.01
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,784.44,568.69
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,689.06,495.45
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,824.33,595.62
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,949.51,679.25
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,964.22,688.01
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,975.97,695.8
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,982.18,700.16
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,985.3,702.71
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,983.34,702.16
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,978.33,699.82
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,919.11,662.47
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,840.29,607.16
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,807.54,587.61
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,773.12,566.44
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,700.89,517.38
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,643.52,477.67
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,641.0,479.7
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,648.55,488.15
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,552.49,419.73
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,474.5,363.02
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,457.9,353.61
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,437.53,340.7
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,385.63,301.72
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,335.09,262.95
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,277.95,218.38
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,223.69,174.61
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,163.69,125.03
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,108.36,77.77
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,52.12,12.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,15.73,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,27.0,15.14
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,41.0,28.79
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.01,38.83
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.22,47.83
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,71.89,56.1
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,91.63,72.82
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,119.46,96.07
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,140.95,107.71
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,156.41,119.11
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,155.4,118.12
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,152.66,115.89
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,209.3,157.95
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,275.12,206.52
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,308.04,230.38
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,342.67,255.34
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,340.79,253.39
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,335.57,248.74
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,369.02,272.91
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,403.88,297.78
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,455.0,333.85
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,515.58,375.93
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,526.52,383.18
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,536.51,389.95
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,552.39,400.26
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,568.23,410.46
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,659.14,476.29
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,757.2,545.49
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,758.67,544.92
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,758.11,543.53
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,662.11,476.85
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,558.23,403.39
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,552.58,400.56
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,546.36,396.95
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,789.5,577.32
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,986.22,711.59
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,976.54,705.18
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,963.85,698.33
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,944.37,688.0
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,930.79,681.67
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,902.74,664.55
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,872.44,645.96
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,835.29,623.24
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,796.52,599.2
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,750.49,568.82
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,707.81,540.46
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,653.31,503.52
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,599.27,466.17
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,536.11,419.77
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,475.13,373.14
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,402.35,316.81
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,334.1,261.91
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,247.98,191.37
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,175.05,128.57
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,85.11,25.84
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.03,15.88
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,46.1,32.98
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,61.56,46.73
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,72.77,56.58
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,83.58,65.77
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,78.38,61.3
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,77.57,60.46
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,106.86,68.99
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,150.11,93.39
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,190.11,120.94
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,234.17,155.03
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,275.82,188.59
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,322.17,226.64
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,370.12,266.89
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,419.46,307.58
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,471.37,348.85
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,520.61,387.4
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,567.45,423.85
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,614.03,459.27
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,660.57,493.19
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,704.83,524.81
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,744.29,552.47
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,782.18,577.71
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,818.5,600.72
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,853.28,622.45
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,882.48,640.97
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,909.5,658.19
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,932.48,672.97
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,952.98,686.15
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,968.31,695.76
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,980.66,703.52
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,987.47,706.34
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,991.15,707.26
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,990.7,707.09
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,987.17,705.08
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,977.06,698.99
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,964.02,691.16
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,945.64,681.39
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,933.25,675.61
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,905.25,658.55
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,875.0,640.09
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,838.35,617.99
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,800.04,594.58
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,755.71,565.86
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,714.37,538.9
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,660.58,503.29
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,607.2,467.23
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,545.99,424.02
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,486.55,379.97
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,413.83,324.46
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,345.57,270.12
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,263.8,203.26
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,189.24,139.3
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,91.7,30.78
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,27.02,15.05
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,38.07,26.33
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,49.75,36.89
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,54.36,41.11
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,58.88,45.0
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,61.93,47.46
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,64.76,49.63
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,87.68,51.08
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,128.66,71.21
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,184.79,115.36
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,235.15,158.24
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,270.91,184.33
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,325.46,226.82
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,375.41,268.72
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,426.3,310.46
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,481.11,353.97
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,530.98,392.8
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,579.16,430.12
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,626.8,466.14
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,671.36,498.34
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,714.85,529.01
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,755.37,556.68
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,794.19,582.53
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,829.1,604.36
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,861.91,624.58
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,891.21,643.65
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,918.23,661.2
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,941.09,676.03
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,961.36,689.24
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,976.41,698.88
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,988.41,706.65
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,996.29,711.88
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,1001.01,715.2
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,1000.54,715.33
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,996.93,713.6
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,984.36,706.22
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,968.94,697.16
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,950.51,685.98
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,937.95,678.76
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,909.86,661.62
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,879.5,643.07
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,842.71,620.93
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,804.25,597.46
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,758.32,567.62
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,715.54,539.64
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,661.73,503.86
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,608.33,467.64
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,544.73,422.66
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,483.28,377.07
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,410.56,321.94
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,342.3,267.92
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,255.66,197.23
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,182.06,134.15
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,88.86,31.84
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,15.25,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,25.09,13.59
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.75,24.43
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,45.95,33.66
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,48.98,36.51
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,50.62,37.93
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,52.92,39.78
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,55.05,41.39
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,79.62,43.39
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,128.0,68.56
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,175.32,101.6
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,225.35,141.25
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,275.1,182.78
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,333.55,231.43
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,384.78,274.4
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,436.69,316.92
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,487.62,357.63
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,538.75,397.26
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,587.6,434.83
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,635.7,470.86
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,681.67,503.64
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,726.42,534.62
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,767.54,561.63
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,806.84,587.16
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,842.9,609.08
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,876.76,629.3
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,906.59,647.72
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,933.97,664.46
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,957.0,677.29
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,977.28,688.34
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,993.63,698.35
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,1006.84,706.47
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,1013.85,710.83
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,1017.56,713.28
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,1016.98,713.2
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,1013.13,711.24
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,1003.58,705.87
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,990.93,698.73
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,972.7,688.2
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,951.62,675.99
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,924.87,660.63
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,895.68,643.69
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,860.57,623.39
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,823.63,601.72
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,787.22,579.3
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,742.32,550.84
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,690.63,517.76
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,638.91,483.91
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,578.1,442.8
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,522.03,403.11
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,451.41,350.48
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,384.94,298.54
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,301.68,231.52
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,226.92,167.53
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,110.55,43.12
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,15.25,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,25.08,13.45
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,36.13,24.63
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.7,34.14
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,52.54,39.38
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,58.12,44.16
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,61.22,46.75
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,64.08,49.05
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,89.14,52.84
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,131.47,74.47
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,175.89,105.35
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,223.37,142.69
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,271.19,182.02
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,326.12,227.04
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,375.76,268.07
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,426.55,308.94
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,475.78,346.9
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,525.7,383.89
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,573.72,418.0
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,623.79,451.91
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,668.51,480.87
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,712.46,508.0
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,752.71,534.51
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,791.36,558.9
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,825.22,580.85
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,856.7,601.31
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,886.27,620.58
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,913.74,638.58
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,936.85,652.61
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,957.55,665.21
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,973.12,675.41
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,985.73,683.96
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,993.85,689.91
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,998.85,694.12
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,997.2,693.77
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,992.46,691.72
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,981.69,686.76
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,977.21,685.83
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,957.66,674.96
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,935.43,662.61
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,905.48,645.4
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,873.41,626.81
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,835.8,605.24
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,800.99,585.29
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,752.14,554.49
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,703.0,523.12
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,612.06,462.39
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,520.83,398.17
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,489.07,376.52
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,455.09,351.85
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,382.91,297.9
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,315.66,245.54
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,233.96,179.48
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,161.25,118.29
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,80.43,31.5
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,15.25,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,26.22,14.25
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,39.87,27.81
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,50.54,37.56
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,58.14,44.33
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,65.38,50.53
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,70.35,54.6
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,75.02,58.28
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,95.59,59.44
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,134.5,78.72
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,194.57,128.65
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,245.51,173.78
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,277.55,196.74
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,323.69,231.36
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,366.7,266.93
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,394.02,289.2
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,413.8,304.02
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,419.33,307.59
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,479.2,351.31
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,555.72,406.31
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,615.99,451.61
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,698.59,512.07
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,697.86,507.84
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,684.99,494.93
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,740.78,533.63
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,798.4,572.63
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,805.98,577.15
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,811.35,580.56
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,732.25,525.28
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,642.9,462.22
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,708.91,510.0
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,783.63,561.81
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,678.35,489.04
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,567.23,411.24
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,794.51,578.62
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,984.76,706.75
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,975.58,700.18
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,963.41,693.55
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,902.73,656.02
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,831.68,608.85
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,631.54,469.12
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,425.28,318.2
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,430.53,324.21
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,420.2,318.1
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,388.39,295.78
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,356.05,272.87
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,499.6,386.75
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,602.46,465.89
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,542.22,421.13
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,483.63,377.03
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,411.89,322.49
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,344.45,269.07
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,264.61,204.15
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,190.99,141.52
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,93.22,39.01
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.48,12.23
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,33.37,22.54
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,42.85,31.15
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,49.04,36.63
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,53.95,40.78
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,56.44,42.79
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,58.76,44.54
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,81.68,47.11
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,123.29,67.66
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,167.83,98.31
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,220.34,139.23
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,275.89,191.47
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,318.46,230.62
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,358.25,260.91
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,399.96,292.29
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,443.05,323.77
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,520.84,381.24
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,567.89,415.53
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,614.45,448.49
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,658.64,478.81
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,701.92,507.58
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,741.99,534.01
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,780.47,558.37
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,815.91,580.57
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,849.45,601.41
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,879.28,619.8
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,906.93,636.79
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,930.09,650.22
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,950.77,662.14
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,966.76,672.01
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,979.78,680.17
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,988.26,686.29
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,993.59,690.64
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,992.76,691.37
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,988.79,690.34
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,973.27,682.29
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,964.35,678.52
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,945.5,668.53
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,923.99,656.94
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,896.55,641.55
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,866.87,624.65
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,829.89,603.66
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,795.52,584.16
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,749.75,555.45
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,703.37,525.92
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,649.27,490.6
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,595.65,454.83
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,531.32,408.92
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,469.2,363.04
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,396.56,308.55
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,325.71,253.24
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,244.42,187.72
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,172.12,126.89
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,85.66,36.48
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,14.77,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,25.47,13.55
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.36,24.06
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,45.95,33.64
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,52.2,39.16
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,58.24,44.26
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,61.32,46.74
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,64.19,48.93
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,86.48,51.44
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,127.73,71.78
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,171.4,101.54
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,218.16,137.74
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,266.0,176.45
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,320.77,220.5
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,369.68,260.74
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,419.8,301.08
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,468.49,338.69
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,517.6,375.28
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,565.67,410.88
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,615.84,446.8
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,659.48,476.79
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,702.27,505.4
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,742.33,532.46
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,780.86,557.2
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,816.67,579.28
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,850.83,600.17
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,880.23,618.75
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,907.45,635.98
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,930.15,650.42
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,950.37,663.4
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,965.92,673.58
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,978.51,682.07
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,986.07,686.16
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,990.53,688.49
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,989.37,688.43
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,985.11,686.63
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,977.64,683.47
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,967.05,678.48
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,948.76,669.7
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,927.79,659.29
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,908.74,648.8
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,878.98,631.4
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,843.33,611.03
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,805.97,589.32
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,761.93,561.96
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,716.9,533.53
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,667.34,501.91
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,614.6,467.28
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,554.36,426.12
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,495.71,383.62
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,424.43,330.16
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,357.4,277.68
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,276.61,212.16
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,203.85,150.32
