Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,97.98,43.4
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,14.3,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.51,11.97
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.42,22.42
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,42.9,31.03
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,48.72,36.19
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,53.24,40.0
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,55.78,42.04
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,58.13,43.83
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,80.48,46.34
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,122.7,66.94
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,167.56,97.63
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,220.43,138.8
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,268.19,178.2
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,318.02,219.75
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,367.76,261.04
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,418.58,302.28
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,468.49,341.8
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,522.9,383.28
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,570.11,419.52
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,616.85,454.6
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,661.22,486.26
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,704.54,516.42
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,744.81,544.17
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,783.49,569.76
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,764.08,552.17
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,731.55,523.17
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,820.34,590.06
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,911.58,651.35
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,854.8,611.89
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,777.18,552.91
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,888.68,635.78
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,985.26,699.62
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,993.37,703.42
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,998.32,705.93
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,998.09,707.92
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,994.71,708.06
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,979.63,699.38
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,961.88,689.13
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,952.87,684.38
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,932.27,672.13
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,903.85,655.12
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,873.24,636.66
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,836.09,614.52
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,797.29,591.06
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,755.85,565.66
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,709.8,536.58
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,655.78,500.71
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,602.18,464.37
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,539.23,418.68
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,478.29,372.84
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,406.26,318.22
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,335.17,262.2
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,255.84,197.25
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,185.01,136.83
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,91.53,41.25
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.52,11.78
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.63,23.35
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,45.25,33.02
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,49.68,37.08
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,52.49,39.53
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,55.07,41.62
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,57.47,43.46
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,77.34,43.83
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,124.43,67.39
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,169.84,98.41
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,218.03,136.23
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,266.77,176.64
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,318.07,219.71
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,374.73,266.62
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,425.76,308.39
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,475.9,348.48
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,526.32,387.59
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,574.59,423.98
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,622.2,458.79
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,667.77,491.37
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,712.22,522.34
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,753.59,550.07
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,793.24,576.25
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,827.72,597.63
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,859.62,617.16
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,888.8,635.85
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,915.67,653.02
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,939.27,668.36
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,960.3,682.11
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,976.14,692.34
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,988.95,700.75
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,996.67,706.34
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,1001.21,710.07
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,1000.56,710.04
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,996.76,708.16
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,987.29,703.11
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,974.8,696.27
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,956.42,685.45
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,935.3,672.97
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,915.64,661.79
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,885.48,643.7
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,849.68,622.86
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,812.14,600.63
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,765.48,570.85
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,721.81,542.74
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,668.21,507.45
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,614.93,471.64
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,550.42,426.48
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,488.21,380.53
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,416.18,325.93
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,348.44,272.4
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,262.98,202.77
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,190.96,141.36
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,94.12,43.37
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,14.3,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.54,11.74
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,34.25,23.09
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,44.5,32.38
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,48.86,36.38
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,51.73,38.88
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,53.96,40.68
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,56.04,42.25
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,104.0,68.57
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,155.03,103.66
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,172.73,106.63
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,216.32,133.38
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,272.87,185.0
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,320.09,227.43
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,352.9,256.83
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,371.47,273.28
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,423.26,310.76
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,488.65,358.54
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,507.68,372.37
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,511.3,374.34
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,596.87,440.19
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,713.99,526.99
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,755.06,554.23
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,794.23,580.47
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,702.81,512.45
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,584.51,420.38
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,646.73,466.28
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,713.53,514.22
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,701.36,505.3
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,688.54,496.24
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,712.63,514.82
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,743.83,537.99
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,688.98,499.72
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,639.71,465.12
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,829.72,607.04
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,984.07,713.17
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,973.51,706.17
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,969.06,704.44
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,815.28,601.63
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,653.43,483.99
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,476.82,357.43
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,303.36,227.56
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,460.61,350.87
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,609.25,462.86
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,600.42,457.5
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,574.89,441.1
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,460.46,356.92
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,354.63,276.88
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,312.19,245.38
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,270.18,213.17
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,224.63,177.09
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,180.44,141.11
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,131.44,100.13
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,84.82,60.59
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,40.27,15.86
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.21
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,34.64,23.34
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,51.17,38.03
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,69.47,53.96
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,87.59,69.42
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,104.31,83.52
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,123.76,99.65
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,140.43,105.43
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,173.36,126.54
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,201.97,148.47
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,228.49,169.75
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,254.26,190.29
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,269.51,202.39
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,294.22,221.05
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,319.16,239.71
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,373.62,279.95
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,442.96,331.2
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,468.15,349.63
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,492.33,367.12
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,545.03,405.65
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,609.97,452.37
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,601.09,444.31
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,589.54,434.23
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,512.14,377.27
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,427.53,314.35
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,283.77,209.93
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,133.89,97.5
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,146.28,107.16
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,158.78,116.73
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,135.37,98.87
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,111.76,80.8
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,172.31,127.19
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,233.71,173.53
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,257.03,190.98
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,280.71,208.73
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,264.12,196.62
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,247.39,184.47
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,183.62,136.85
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,120.4,88.68
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,176.78,132.77
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,235.14,177.85
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,185.87,140.56
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,137.06,103.1
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,87.26,64.22
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,39.98,26.65
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,80.75,59.59
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,127.02,96.74
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,108.32,82.05
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,89.49,67.11
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,71.04,52.34
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,52.37,37.09
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,36.28,23.72
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,21.34,11.17
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.66,0.14
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.21,9.68
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,38.21,26.3
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,55.03,41.29
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,72.58,56.58
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,89.81,71.26
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,103.31,82.61
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,116.5,93.48
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,142.94,107.98
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,171.4,125.55
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,194.79,143.97
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,222.08,166.19
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,238.58,167.19
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,312.48,217.08
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,350.33,254.53
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,373.45,276.1
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,411.69,304.02
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,444.94,328.05
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,440.95,324.46
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,428.7,314.35
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,509.06,372.97
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,612.94,446.63
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,637.84,463.13
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,661.12,478.68
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,745.96,542.43
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,842.9,609.25
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,871.63,627.25
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,898.22,644.31
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,840.41,603.47
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,762.52,543.93
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,873.42,626.79
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,968.33,690.88
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,975.59,695.23
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,979.78,698.44
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,911.46,654.0
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,823.04,590.26
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,900.8,649.33
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,961.42,690.14
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,942.81,678.51
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,921.54,665.86
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,857.13,624.8
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,782.87,575.52
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,676.67,502.29
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,562.3,421.47
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,644.61,486.32
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,704.54,531.11
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,651.16,494.57
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,598.18,458.37
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,535.68,413.63
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,475.21,368.68
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,403.38,314.41
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,332.34,258.74
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,251.47,193.45
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,179.37,132.77
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,89.36,42.63
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.16,9.52
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.75,20.11
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,40.6,29.04
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,42.95,31.32
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,45.32,33.4
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,63.33,48.67
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,80.02,62.53
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,107.64,73.48
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,149.67,98.01
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,192.0,128.25
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,233.73,160.45
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,272.96,189.64
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,317.63,223.72
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,354.71,250.86
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,418.5,298.87
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,468.69,338.08
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,519.01,376.16
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,566.9,412.16
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,614.15,446.72
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,659.17,477.89
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,703.02,507.38
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,699.55,500.6
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,682.12,483.75
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,761.73,541.35
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,849.28,597.93
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,879.18,615.76
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,906.84,632.66
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,929.93,645.39
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,950.47,656.55
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,966.32,666.82
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,979.17,675.4
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,986.96,681.04
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,991.61,684.93
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,991.1,685.25
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,987.46,683.84
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,973.16,676.05
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,965.31,672.43
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,946.68,662.16
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,925.37,650.38
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,897.62,635.05
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,867.63,618.23
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,831.82,598.31
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,798.46,579.75
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,753.24,552.15
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,707.25,523.57
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,654.17,489.63
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,601.45,455.13
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,539.62,412.43
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,479.68,369.18
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,408.47,316.25
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,341.41,264.23
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,258.59,197.68
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,187.81,138.17
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,93.0,44.48
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,22.32,10.01
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,37.2,25.21
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,49.24,36.03
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,58.43,44.15
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,67.15,51.6
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,73.17,56.54
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,78.82,61.0
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,97.28,63.42
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,135.66,81.25
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,176.72,108.03
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,221.15,141.08
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,266.27,176.6
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,313.86,214.32
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,360.85,252.13
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,409.3,290.35
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,456.93,326.7
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,505.07,362.35
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,551.35,396.79
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,600.31,432.23
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,642.79,461.97
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,684.33,490.45
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,723.71,517.74
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,761.94,543.88
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,798.35,568.08
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,833.9,591.17
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,823.92,581.75
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,805.12,564.43
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,755.21,530.63
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,696.4,490.47
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,711.1,501.5
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,732.5,516.34
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,386.84,281.69
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,38.34,23.58
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,73.94,50.95
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,109.87,78.34
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,81.84,57.18
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,54.15,36.12
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,40.1,25.47
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,26.09,14.7
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,83.05,59.04
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,142.19,104.82
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,190.5,142.67
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,240.55,181.75
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,253.91,192.73
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,254.73,194.34
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,303.86,234.89
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,334.99,261.28
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,295.45,231.62
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,256.02,201.52
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,211.75,166.49
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,168.69,131.5
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,124.64,94.85
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,82.25,58.9
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,39.18,15.96
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,12.39,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.37,8.49
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,31.18,20.36
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,41.52,29.79
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,47.85,35.5
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,52.83,39.82
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,55.79,42.24
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,58.53,44.37
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,75.36,45.3
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,117.03,64.2
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,161.58,93.8
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,209.18,130.42
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,271.95,186.77
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,322.36,231.23
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,349.15,254.7
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,374.63,275.6
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,423.62,310.94
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,511.72,376.46
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,524.55,385.7
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,516.68,377.87
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,593.55,436.4
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,698.88,513.73
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,739.07,541.38
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,777.7,566.9
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,813.93,589.48
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,848.52,610.8
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,878.37,629.83
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,906.0,647.41
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,929.1,661.07
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,949.69,673.14
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,965.63,683.33
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,978.59,691.75
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,840.81,600.25
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,667.25,475.84
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,845.15,606.28
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,987.53,700.96
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,970.0,689.59
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,959.64,684.2
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,940.91,673.83
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,919.55,661.85
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,891.32,645.38
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,865.69,630.58
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,828.58,608.98
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,789.95,586.1
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,743.83,556.76
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,697.07,526.49
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,643.6,490.97
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,590.55,454.74
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,527.0,409.2
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,465.45,363.69
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,390.44,306.02
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,325.29,253.91
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,249.21,191.77
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,180.6,133.58
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,90.23,43.54
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,12.87,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.2,8.82
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.79,21.63
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,43.87,31.64
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,50.2,37.25
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,56.31,42.42
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,59.91,45.35
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,63.24,47.95
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,78.94,48.52
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,119.94,66.79
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,163.91,95.77
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,211.01,131.85
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,258.95,170.91
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,313.84,215.77
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,354.74,253.94
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,380.02,276.48
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,430.96,313.15
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,510.75,371.99
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,534.98,389.39
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,543.32,393.53
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,607.18,441.64
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,695.94,506.19
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,621.19,449.3
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,523.59,374.76
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,569.51,406.62
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,617.83,438.97
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,757.1,541.13
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,899.08,637.35
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,923.23,650.61
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,945.1,663.36
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,961.02,673.78
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,974.03,682.53
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,847.24,598.96
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,684.12,483.65
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,851.29,605.2
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,982.79,692.91
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,976.41,689.47
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,966.81,685.2
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,806.16,581.53
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,615.0,446.84
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,768.02,561.74
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,879.93,639.94
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,757.15,559.47
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,616.93,460.72
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,679.85,511.28
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,721.62,543.03
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,668.76,508.09
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,616.16,473.05
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,555.07,430.45
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,495.7,386.82
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,424.52,332.78
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,357.38,279.68
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,276.64,213.55
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,201.89,149.98
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,99.2,48.39
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.43,8.01
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.86,20.0
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,40.85,29.07
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,47.18,34.68
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,52.2,38.93
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,54.8,41.04
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,57.23,42.89
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,73.08,43.69
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,116.18,62.57
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,161.5,92.04
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,215.08,132.76
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,264.18,172.57
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,315.38,214.69
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,365.77,256.02
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,417.25,297.29
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,467.49,336.68
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,522.43,378.14
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,570.63,414.59
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,618.33,449.8
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,663.43,481.48
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,707.53,511.64
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,748.3,539.4
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,787.43,564.74
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,822.18,585.88
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,854.54,605.34
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,884.49,624.4
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,912.24,642.07
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,935.52,657.3
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,956.34,671.08
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,972.03,681.35
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,984.74,689.9
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,992.91,694.67
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,997.94,697.61
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,997.33,698.23
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,993.58,697.06
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,983.73,692.52
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,970.9,686.2
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,961.63,683.34
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,940.75,673.04
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,912.78,656.81
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,882.51,639.03
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,845.9,617.95
