Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,807.59,595.46
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,765.69,569.19
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,719.2,539.32
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,665.85,504.45
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,612.83,469.03
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,549.0,424.28
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,487.17,378.91
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,415.15,324.44
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,347.3,271.0
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,263.81,203.03
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,192.64,142.5
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,95.44,46.05
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,22.26,8.87
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,37.13,25.13
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,49.39,36.26
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,57.07,43.15
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,64.39,49.47
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,69.79,53.94
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,74.87,57.99
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,86.43,56.23
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,124.99,72.42
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,167.45,99.89
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,213.29,134.53
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,259.14,171.55
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,307.97,211.77
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,361.88,255.93
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,411.79,296.43
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,460.76,335.38
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,510.72,374.04
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,558.58,410.91
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,606.24,446.75
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,653.26,480.5
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,697.25,511.4
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,737.26,538.67
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,775.72,562.93
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,811.27,585.16
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,844.94,605.95
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,874.48,625.0
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,901.89,642.63
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,925.33,657.91
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,946.4,671.71
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,962.42,682.12
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,975.53,690.77
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,983.18,696.28
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,987.73,699.91
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,987.67,700.54
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,984.54,699.36
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,983.0,699.73
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,969.5,692.49
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,951.06,683.27
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,929.92,672.33
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,901.12,654.89
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,870.17,636.01
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,833.11,613.92
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,798.92,593.57
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,751.38,562.49
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,703.45,530.78
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,648.46,494.16
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,593.98,457.05
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,527.93,409.46
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,464.24,362.15
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,386.99,302.77
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,319.82,249.1
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,238.89,183.14
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,166.89,122.57
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,75.73,35.12
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.96,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.01,7.63
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,38.25,25.89
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,53.47,39.5
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,68.2,52.38
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,82.58,64.67
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,94.25,74.37
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,117.15,93.2
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,104.86,78.53
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,90.31,66.67
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,144.39,107.73
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,202.56,151.12
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,203.9,152.14
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,209.81,156.56
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,236.74,176.07
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,272.35,201.94
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,284.64,210.38
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,296.59,218.47
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,390.66,287.66
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,500.81,367.43
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,568.01,416.0
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,646.6,472.18
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,634.42,461.34
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,612.98,443.8
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,695.24,502.05
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,786.0,564.47
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,796.65,570.55
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,805.38,575.62
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,870.93,624.25
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,936.35,667.34
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,952.11,676.7
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,964.96,684.49
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,973.31,690.02
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,978.6,693.68
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,977.3,693.02
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,972.95,690.56
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,964.52,684.44
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,953.15,676.59
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,934.48,667.2
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,913.16,656.14
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,887.2,640.68
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,858.92,623.68
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,826.46,605.06
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,788.27,582.35
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,744.92,554.74
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,700.58,526.04
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,647.15,490.98
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,594.14,455.41
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,534.16,413.05
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,475.8,370.16
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,403.86,315.09
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,332.41,258.49
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,253.89,194.47
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,183.86,135.12
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,91.42,42.95
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.87
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,31.94,20.71
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,49.25,36.1
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,67.94,52.37
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,83.23,65.47
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,100.55,80.13
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,117.48,94.2
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,132.84,100.1
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,167.84,121.53
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,193.0,135.27
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,235.28,164.06
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,275.46,196.86
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,313.61,228.02
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,355.24,259.75
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,395.64,290.9
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,440.73,325.56
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,504.6,374.87
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,551.8,411.03
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,598.87,446.12
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,615.1,455.07
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,619.41,454.09
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,687.99,506.01
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,768.88,564.63
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,758.38,550.67
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,735.93,527.29
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,813.08,585.06
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,897.4,642.75
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,891.74,635.33
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,877.26,618.9
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,844.25,596.42
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,802.27,568.1
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,907.43,643.95
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,989.31,696.94
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,926.95,656.74
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,844.4,597.76
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,817.89,581.24
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,777.95,555.71
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,818.74,587.29
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,842.85,607.74
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,771.66,559.43
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,688.03,502.51
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,709.15,521.57
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,710.1,526.7
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,666.13,497.25
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,621.58,467.17
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,557.91,423.02
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,496.06,379.19
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,440.59,339.26
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,386.81,299.35
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,325.86,253.06
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,257.01,199.17
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,189.59,144.49
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,128.0,93.04
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,62.56,27.51
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,10.96,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,20.7,6.55
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,36.57,24.48
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,52.73,39.01
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,63.75,48.81
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,76.43,59.7
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,94.27,74.67
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,113.46,90.46
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,112.49,82.57
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,141.71,93.27
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,164.2,100.78
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,208.59,129.23
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,255.37,167.51
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,305.29,209.39
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,355.66,251.99
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,412.68,298.74
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,462.45,339.15
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,512.88,378.99
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,561.6,416.46
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,609.77,452.44
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,655.37,485.69
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,700.02,517.4
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,741.11,545.75
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,780.51,571.93
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,815.68,594.03
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,848.31,614.24
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,878.71,632.53
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,906.83,649.17
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,930.35,663.0
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,951.33,675.16
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,968.08,686.07
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,981.84,695.16
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,990.53,701.12
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,996.05,705.18
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,995.87,705.37
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,992.5,703.67
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,954.2,679.92
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,896.35,640.62
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,928.17,667.21
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,932.38,672.57
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,914.96,662.55
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,886.73,645.52
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,850.61,624.49
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,812.71,602.01
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,769.38,574.21
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,725.03,545.35
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,675.97,513.36
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,623.73,478.34
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,561.07,434.69
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,500.32,389.87
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,428.46,334.68
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,360.85,280.78
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,276.68,212.18
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,199.87,147.16
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,98.29,45.4
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,20.67,5.99
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,34.85,23.02
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,46.41,33.66
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,52.28,39.05
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,57.92,43.97
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,62.08,47.42
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,65.33,49.97
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,72.91,47.5
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,112.1,62.34
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,155.77,90.18
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,202.64,125.76
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,254.63,167.75
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,303.7,208.42
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,352.95,249.86
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,403.39,291.55
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,453.16,331.91
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,507.99,374.86
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,555.65,412.29
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,602.9,448.53
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,647.88,481.52
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,692.02,513.1
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,733.5,542.66
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,773.45,569.54
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,809.91,592.78
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,844.58,614.61
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,875.25,633.33
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,903.71,650.44
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,928.08,665.01
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,949.98,677.93
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,967.23,689.0
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,981.52,698.22
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,990.77,704.59
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,996.86,709.06
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,996.76,709.66
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,993.47,708.37
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,982.29,702.08
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,968.27,694.08
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,950.1,683.46
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,937.83,676.83
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,909.37,659.51
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,878.74,640.77
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,842.73,619.63
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,805.0,597.05
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,760.83,569.83
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,712.46,539.09
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,658.37,503.07
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,604.71,466.55
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,536.72,417.57
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,471.36,368.68
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,393.58,309.1
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,326.46,255.51
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,241.73,185.98
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,166.69,122.54
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,75.53,33.21
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,23.67,13.77
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,37.05,25.62
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,53.74,40.1
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,70.21,54.2
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,77.05,59.87
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,86.13,67.26
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,75.69,50.57
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,103.06,53.06
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,153.52,85.53
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,201.79,121.97
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,250.24,161.57
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,301.19,204.27
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,358.43,251.86
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,410.1,294.58
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,460.16,335.18
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,510.46,374.85
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,559.29,413.1
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,607.61,450.02
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,653.18,483.27
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,697.59,514.83
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,739.2,542.53
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,779.13,567.9
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,813.69,589.54
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,845.59,609.22
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,875.98,628.85
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,904.11,646.92
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,927.19,660.23
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,947.67,671.82
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,964.44,682.46
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,978.26,691.27
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,985.55,696.32
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,989.7,699.51
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,989.18,699.85
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,985.53,698.32
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,975.85,693.05
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,963.25,686.03
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,945.72,677.35
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,934.19,672.69
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,906.16,655.72
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,875.91,637.32
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,839.98,616.56
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,802.33,594.34
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,759.38,566.85
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,712.1,535.92
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,658.38,500.55
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,605.06,464.62
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,541.73,419.55
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,480.4,374.09
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,407.2,318.31
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,335.51,261.62
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,254.11,194.94
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,181.71,133.41
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,90.51,39.74
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,4.29,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,8.33,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,20.41,11.07
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,32.51,21.79
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,47.13,34.5
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,61.32,46.66
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,76.6,59.49
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,91.73,71.94
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,86.16,63.61
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,79.91,58.16
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,135.29,100.65
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,182.66,135.99
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,237.34,171.72
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,308.0,220.92
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,339.69,242.11
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,404.32,290.83
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,459.44,334.73
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,509.95,374.28
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,557.99,410.83
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,605.53,445.92
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,651.66,479.19
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,696.98,511.04
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,738.62,539.78
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,778.63,566.03
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,814.91,588.58
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,849.07,609.51
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,879.27,628.99
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,907.17,646.94
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,931.35,661.06
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,952.97,673.6
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,970.39,684.85
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,984.81,694.28
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,993.18,698.52
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,998.35,700.85
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,999.31,703.59
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,997.08,704.46
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,986.88,698.91
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,973.76,691.65
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,955.49,681.16
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,934.45,668.96
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,915.66,658.25
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,886.14,640.56
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,850.28,619.95
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,812.63,597.88
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,766.09,568.14
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,723.05,540.45
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,669.48,505.5
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,616.22,470.08
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,551.02,424.4
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,488.09,378.13
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,414.09,322.25
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,341.11,265.01
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,257.37,196.84
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,183.27,134.18
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,91.07,38.88
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.36,2.8
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,34.98,22.91
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,49.69,36.2
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,66.53,50.89
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,82.9,64.89
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,98.46,77.86
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,113.52,90.11
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,107.34,84.5
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,128.16,79.93
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,157.7,93.66
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,200.02,121.89
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,171.76,115.89
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,122.39,89.88
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,130.84,95.94
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,139.36,101.96
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,252.7,186.2
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,371.94,272.29
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,401.03,292.16
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,430.97,312.64
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,510.6,370.12
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,610.81,440.89
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,523.35,377.54
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,422.74,303.55
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,456.8,327.06
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,492.16,350.76
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,652.64,464.8
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,825.81,582.34
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,822.03,577.26
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,812.47,569.64
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,826.41,578.84
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,835.28,584.71
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,911.25,640.26
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,978.5,684.57
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,978.03,685.54
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,974.49,685.21
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,967.14,681.2
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,956.7,675.37
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,938.22,664.23
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,917.09,651.53
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,887.76,633.95
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,861.03,618.08
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,824.3,597.11
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,786.06,574.88
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,445.61,337.13
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,94.86,67.83
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,362.92,279.85
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,579.13,441.46
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,507.09,388.75
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,444.69,342.97
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,372.4,288.85
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,305.26,236.44
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,223.74,170.59
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,141.26,102.61
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,68.33,26.98
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,10.01,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,18.93,2.25
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,36.34,24.07
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,52.06,38.33
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,65.29,50.04
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,78.06,61.05
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,73.82,57.37
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,83.64,65.41
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,121.18,96.38
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,153.06,115.03
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,156.22,117.15
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,162.49,122.12
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,206.77,154.24
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,261.23,193.87
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,301.64,222.88
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,338.18,249.07
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,344.33,253.49
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,338.49,248.71
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,431.17,316.51
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,538.85,394.29
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,597.37,438.08
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,673.01,493.94
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,672.72,488.82
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,657.42,472.76
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,644.94,461.86
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,628.92,448.26
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,752.53,540.22
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,884.02,631.36
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,908.72,646.76
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,931.09,661.39
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,788.44,563.42
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,617.31,439.17
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,804.66,575.81
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,974.46,689.7
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,974.04,688.94
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,970.57,687.54
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,860.37,614.77
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,737.43,527.76
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,832.87,600.81
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,911.71,657.66
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,880.3,638.13
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,847.12,618.02
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,808.92,595.39
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,769.33,571.51
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,714.76,535.66
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,654.68,494.94
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,598.51,456.37
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,543.52,417.7
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,468.62,362.07
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,386.75,300.08
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,314.43,244.74
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,247.72,191.89
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,160.68,121.63
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,90.16,63.58
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,43.01,14.21
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.05,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.32,0.62
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,36.61,24.08
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,55.78,41.24
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,65.97,50.4
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,77.4,60.25
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,81.18,63.36
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,88.07,68.9
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,90.31,70.41
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,125.07,76.95
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,164.64,100.89
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,208.92,133.36
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,252.82,168.24
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,300.44,207.28
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,348.55,247.33
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,398.34,288.18
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,447.6,327.95
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,501.98,370.52
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,549.65,407.16
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,597.36,442.9
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,642.48,476.03
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,686.99,507.96
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,728.55,537.98
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,768.87,566.49
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,803.44,588.58
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,835.55,608.83
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,866.14,629.04
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,894.83,647.91
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,918.3,661.87
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,939.4,674.21
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,955.98,684.76
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,969.74,693.52
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,977.62,698.78
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,982.47,702.21
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,980.8,701.5
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,976.1,698.97
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,967.85,694.25
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,956.6,687.7
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,942.88,679.65
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,920.61,666.05
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,891.08,647.93
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,859.5,628.42
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,820.27,604.65
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,779.65,579.65
