Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,981.87,678.38
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,992.57,686.01
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,1000.01,691.78
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,1000.21,692.87
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,997.12,692.1
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,989.24,688.49
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,978.18,683.04
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,961.08,675.0
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,941.07,665.19
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,915.44,650.41
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,887.34,634.05
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,852.12,614.03
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,822.57,597.58
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,778.31,570.04
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,732.96,541.41
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,680.21,507.83
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,627.49,473.44
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,569.05,433.98
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,509.3,391.24
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,436.79,336.58
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,368.65,282.86
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,283.05,213.32
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,206.61,146.17
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,98.05,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.3,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,21.83,11.16
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,30.93,20.21
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,35.04,24.06
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,39.0,27.53
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,41.9,29.91
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,44.6,32.01
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,49.62,35.94
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,81.01,41.06
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,127.05,64.96
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,176.1,99.15
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,226.27,138.53
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,285.32,186.18
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,337.19,228.87
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,390.01,271.67
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,441.5,312.55
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,493.18,352.4
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,543.27,389.82
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,592.83,425.69
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,639.68,458.66
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,685.33,489.91
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,728.55,519.09
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,770.07,545.76
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,806.95,568.06
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,841.35,588.59
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,872.59,608.25
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,901.4,626.37
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,926.35,640.73
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,948.57,653.4
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,966.5,664.86
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,981.37,674.55
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,990.62,680.91
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,996.59,685.42
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,997.8,686.8
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,995.73,686.33
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,984.74,680.86
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,970.8,673.71
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,953.53,665.65
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,933.42,655.85
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,907.19,640.8
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,886.63,629.42
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,850.95,609.47
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,813.42,588.13
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,768.53,560.33
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,722.65,531.46
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,672.26,499.62
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,618.77,464.78
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,555.15,421.74
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,493.6,377.34
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,420.32,322.37
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,351.5,268.45
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,265.06,198.63
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,187.93,131.46
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,87.3,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.64,11.61
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,33.74,22.52
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,41.23,29.27
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,47.39,34.62
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,51.02,37.69
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,54.42,40.42
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,54.53,40.21
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,83.11,44.62
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,127.84,67.84
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,180.8,105.01
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,228.72,142.04
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,279.34,182.71
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,330.65,224.77
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,383.21,267.13
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,439.71,311.23
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,490.94,350.46
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,540.62,388.26
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,589.85,424.75
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,636.34,457.96
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,681.92,489.76
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,724.51,518.24
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,765.45,543.79
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,803.37,567.12
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,839.26,588.97
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,870.86,608.95
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,900.08,627.41
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,924.97,643.46
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,947.18,657.91
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,964.62,669.17
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,979.0,678.63
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,988.26,683.6
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,994.27,686.69
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,994.49,688.93
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,991.43,689.3
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,980.49,683.43
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,966.61,675.89
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,948.93,666.05
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,928.44,654.52
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,910.09,644.69
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,881.07,627.97
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,845.12,607.71
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,807.36,586.01
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,762.12,557.75
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,715.92,528.42
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,665.15,496.24
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,611.27,461.0
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,547.81,417.63
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,486.41,372.99
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,412.97,317.68
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,344.1,263.5
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,258.0,193.7
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,179.62,125.14
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,83.68,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,22.66,11.43
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,34.56,23.17
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,42.01,29.98
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,49.22,36.32
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,52.75,39.32
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,56.06,41.99
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,55.7,41.38
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,82.25,44.88
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,127.02,67.96
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,180.24,105.32
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,227.74,142.06
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,278.12,182.65
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,329.16,224.64
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,381.39,266.86
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,437.92,311.07
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,489.15,350.32
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,538.38,386.97
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,587.13,422.09
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,633.42,454.68
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,678.67,485.66
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,720.93,514.82
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,761.56,540.96
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,798.28,563.52
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,832.74,584.47
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,863.46,603.53
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,891.83,621.08
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,915.98,635.0
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,937.46,647.26
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,954.23,657.66
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,967.99,666.32
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,976.22,672.08
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,981.25,676.06
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,981.09,678.02
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,977.72,678.18
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,965.12,671.32
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,958.68,668.5
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,940.08,658.12
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,918.73,646.15
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,890.66,629.94
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,860.38,612.31
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,822.98,591.18
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,788.29,571.59
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,739.86,541.5
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,691.04,510.65
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,635.78,475.42
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,581.06,439.43
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,513.12,390.8
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,447.82,342.53
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,369.24,283.07
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,300.93,229.13
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,218.01,162.34
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,144.84,98.98
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,67.93,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.63,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,26.44,13.98
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,44.59,31.46
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,60.78,45.76
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,77.83,60.46
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,81.41,63.61
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,78.19,60.83
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,94.66,74.31
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,133.29,93.55
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,162.91,108.08
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,207.64,137.92
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,247.19,167.29
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,290.77,201.11
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,335.94,236.82
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,381.91,272.65
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,425.27,305.78
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,472.23,340.71
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,518.5,374.77
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,565.14,408.14
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,609.94,438.82
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,657.51,470.47
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,698.5,498.33
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,738.44,525.01
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,777.48,550.61
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,816.06,574.72
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,847.58,593.79
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,877.02,611.51
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,902.72,627.24
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,919.03,637.14
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,935.39,648.14
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,948.9,657.48
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,958.52,664.53
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,965.09,669.83
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,974.03,676.75
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,971.16,676.41
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,834.92,589.22
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,686.79,486.07
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,666.96,476.13
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,645.71,464.41
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,746.37,540.22
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,829.19,600.63
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,591.92,436.89
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,333.63,246.79
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,253.03,188.36
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,164.39,121.61
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,81.24,58.19
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.63,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,25.66,13.19
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,42.33,29.68
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,57.42,43.11
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,71.57,55.42
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,89.73,70.94
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,107.74,86.0
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,122.26,97.69
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,138.0,104.75
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,163.11,118.15
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,210.6,147.83
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,249.59,180.49
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,273.11,200.99
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,308.55,223.3
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,378.28,274.12
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,423.17,309.69
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,470.18,346.18
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,515.85,381.48
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,561.94,416.25
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,605.66,447.81
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,649.65,478.79
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,627.55,459.37
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,589.41,427.7
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,596.85,431.75
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,602.69,434.33
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,689.18,496.15
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,783.37,561.43
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,742.37,531.34
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,692.87,496.08
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,744.72,533.34
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,792.35,566.94
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,877.68,629.68
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,950.77,680.18
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,826.94,596.63
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,676.13,489.83
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,610.05,444.96
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,543.29,398.2
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,574.76,423.07
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,604.14,445.89
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,735.61,544.61
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,833.76,615.57
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,786.2,585.23
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,738.15,555.18
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,590.89,450.05
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,447.04,343.31
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,512.16,397.31
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,556.61,434.28
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,487.14,382.34
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,426.51,335.97
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,352.54,277.97
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,284.05,222.28
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,206.11,157.55
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,136.92,94.66
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,46.64,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,25.59,12.96
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,44.44,31.55
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,59.71,45.21
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,75.81,59.21
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,87.34,69.0
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,104.02,82.8
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,120.52,96.12
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,148.84,111.84
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,172.42,123.17
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,209.37,144.59
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,235.78,169.81
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,247.54,183.1
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,283.39,208.81
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,331.71,243.89
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,372.51,273.08
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,416.44,304.32
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,457.05,333.88
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,509.12,371.41
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,410.07,300.49
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,296.2,216.57
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,410.53,300.0
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,532.08,385.5
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,648.73,471.71
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,783.4,568.27
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,812.21,587.06
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,839.52,605.48
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,862.4,621.62
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,883.34,636.51
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,898.3,646.77
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,910.74,655.46
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,918.1,661.06
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,922.74,665.01
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,919.67,663.58
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,913.86,660.51
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,910.77,660.25
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,904.32,657.22
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,727.73,533.94
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,534.89,394.26
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,414.37,308.53
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,308.98,230.71
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,244.29,183.4
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,193.74,145.64
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,393.38,303.22
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,558.55,428.03
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,529.44,407.05
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,498.51,385.3
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,434.27,336.85
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,361.43,281.21
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,288.53,224.74
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,221.56,171.03
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,149.65,112.27
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,74.21,48.21
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,26.55,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.53,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,24.24,11.49
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,39.45,27.2
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,47.54,34.72
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,56.76,42.86
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,62.84,48.17
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,68.6,53.02
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,68.65,52.8
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,88.18,54.16
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,153.32,100.0
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,207.68,145.88
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,235.48,171.11
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,251.73,186.92
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,285.17,204.44
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,375.86,269.43
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,425.45,309.38
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,476.08,349.05
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,524.86,386.27
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,573.46,422.16
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,622.44,457.3
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,667.62,488.9
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,709.36,518.61
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,749.65,546.01
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,786.6,570.29
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,821.77,593.27
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,852.93,613.56
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,881.86,632.39
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,906.2,647.26
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,927.95,660.5
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,914.5,651.45
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,883.38,625.66
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,937.3,668.27
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,972.56,692.35
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,972.96,694.78
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,970.23,695.59
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,960.86,691.16
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,948.47,684.88
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,938.87,681.34
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,917.82,670.31
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,645.48,483.07
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,344.29,257.11
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,553.11,420.94
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,739.88,560.62
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,621.38,474.76
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,502.93,387.52
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,459.83,357.76
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,416.1,326.44
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,365.78,288.83
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,316.42,250.82
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,260.56,206.13
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,207.52,162.33
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,145.55,110.24
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,88.3,58.01
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,30.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,8.58,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,22.71,10.09
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,35.51,24.01
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,45.64,33.26
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,55.3,41.8
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,79.63,62.67
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,104.45,83.61
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,83.29,65.37
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,88.94,55.82
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,149.86,96.54
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,206.28,142.13
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,240.74,168.3
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,284.47,202.7
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,324.99,237.38
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,350.34,259.14
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,366.74,272.29
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,368.68,273.72
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,362.47,268.57
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,344.9,254.84
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,413.69,304.14
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,482.5,352.24
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,558.76,406.18
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,638.78,461.58
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,663.83,476.67
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,688.59,491.64
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,724.07,515.12
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,760.48,538.7
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,847.54,599.4
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,928.34,648.64
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,945.51,657.87
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,959.72,666.01
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,969.89,671.13
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,976.85,674.43
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,978.19,677.28
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,976.34,678.32
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,894.15,629.52
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,792.79,561.38
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,857.9,611.36
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,905.27,644.44
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,880.16,630.36
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,852.45,615.15
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,819.53,595.95
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,780.55,572.52
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,736.5,545.31
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,691.37,516.84
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,635.44,479.67
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,580.07,442.02
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,516.37,396.53
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,454.65,350.92
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,379.14,293.91
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,306.09,236.28
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,221.99,167.8
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,147.26,97.58
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,51.92,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,22.69,9.63
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,35.58,24.01
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,44.16,31.98
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,52.37,39.29
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,58.03,44.18
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,62.31,47.69
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,62.29,47.33
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,79.92,47.94
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,122.95,67.97
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,169.67,99.34
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,217.34,136.22
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,272.84,181.17
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,323.52,223.23
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,375.67,265.91
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,425.97,306.3
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,477.2,346.2
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,531.35,387.7
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,580.49,424.65
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,627.09,458.04
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,672.99,489.99
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,715.5,520.03
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,756.44,547.28
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,795.3,571.42
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,832.68,594.36
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,864.57,615.14
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,894.02,634.38
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,919.53,649.8
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,942.31,663.51
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,959.87,674.98
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,974.32,684.64
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,983.62,690.12
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,989.65,693.67
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,989.86,694.81
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,986.76,694.04
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,977.95,689.81
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,966.01,683.73
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,949.01,675.93
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,929.14,666.31
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,901.7,650.39
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,871.87,632.87
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,843.7,617.16
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,805.85,594.76
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,759.73,565.45
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,712.79,535.13
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,658.19,499.0
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,607.51,464.86
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,542.3,419.1
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,479.43,372.22
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,403.39,313.94
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,332.43,257.02
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,243.79,183.83
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,164.09,106.41
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,59.57,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,19.63,7.07
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,31.65,20.6
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,37.12,25.85
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,41.37,29.74
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,44.5,32.47
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,47.45,34.89
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,46.54,33.94
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,68.04,37.87
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,114.0,58.47
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,163.17,91.51
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,213.46,131.09
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,265.72,174.58
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,324.19,223.84
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,376.91,268.48
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,428.8,311.21
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,481.06,353.04
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,531.15,392.02
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,580.72,429.41
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,628.09,464.27
