Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,674.4,497.44
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,717.44,527.06
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,758.75,553.4
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,797.17,577.67
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,833.58,600.37
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,865.36,621.12
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,894.62,640.22
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,919.95,655.41
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,942.44,668.76
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,960.03,680.39
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,974.49,690.14
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,982.84,696.1
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,987.87,700.1
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,989.02,701.52
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,986.87,700.99
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,973.25,693.23
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,956.81,683.81
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,938.63,674.74
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,917.62,663.85
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,897.27,652.24
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,866.41,633.77
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,830.26,612.65
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,792.36,590.05
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,748.58,561.82
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,700.76,530.33
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,644.87,492.92
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,589.51,455.14
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,521.76,406.18
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,456.64,357.01
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,379.54,297.26
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,307.62,239.07
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,215.88,163.0
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,135.83,85.51
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,47.55,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.72,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,24.2,9.49
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,40.77,28.19
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,47.76,34.97
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,55.52,41.95
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,61.68,47.28
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,67.61,52.2
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,63.72,48.56
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,75.72,45.62
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,120.45,65.72
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,168.88,97.96
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,222.14,138.79
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,272.93,179.99
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,325.17,223.72
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,378.79,268.09
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,430.91,310.5
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,488.53,355.65
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,539.01,394.49
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,589.08,431.88
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,636.98,466.68
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,683.98,499.89
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,727.52,530.93
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,769.43,558.97
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,807.86,583.1
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,844.28,605.69
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,876.5,626.44
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,906.27,645.55
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,932.11,660.74
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,955.21,674.13
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,973.05,685.6
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,987.78,695.2
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,996.82,701.31
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,1002.52,705.46
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,1002.91,706.39
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,999.94,705.37
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,991.67,701.13
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,980.16,694.98
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,962.11,684.5
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,941.14,672.26
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,913.91,656.24
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,892.08,643.8
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,855.37,622.54
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,816.78,599.83
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,770.24,571.52
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,722.71,541.95
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,667.21,505.15
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,615.7,470.37
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,549.01,423.36
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,484.69,375.22
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,407.32,316.0
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,335.19,258.14
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,240.68,180.66
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,152.92,93.71
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,55.98,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.22,4.61
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,34.13,22.66
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,40.45,28.7
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,46.75,34.31
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,50.4,37.49
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,53.84,40.32
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,52.13,38.67
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,65.16,37.31
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,115.92,60.95
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,164.74,93.12
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,214.36,131.27
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,266.73,173.96
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,325.57,222.7
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,378.68,266.67
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,430.97,309.08
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,483.72,350.58
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,534.7,389.51
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,585.15,426.76
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,632.56,460.89
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,678.87,493.27
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,722.33,523.71
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,764.04,550.85
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,802.28,574.53
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,838.31,596.56
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,870.29,617.07
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,899.74,635.95
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,925.16,650.92
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,947.75,664.09
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,965.03,675.34
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,979.13,684.73
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,988.49,690.16
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,994.53,693.63
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,995.23,696.51
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,992.59,697.46
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,984.14,693.42
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,972.47,687.49
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,954.68,678.9
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,933.95,668.47
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,907.12,652.96
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,877.8,635.79
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,841.88,614.96
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,811.52,597.7
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,765.78,568.65
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,719.04,538.53
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,665.1,503.15
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,611.31,467.01
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,549.76,424.16
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,487.34,377.75
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,410.46,318.57
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,338.83,260.81
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,245.32,183.37
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,158.7,93.25
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,58.43,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.43,2.38
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,29.33,18.46
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,34.77,23.71
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,39.98,28.41
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,43.19,31.21
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,46.22,33.7
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,46.45,33.65
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,64.7,37.3
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,110.6,55.99
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,159.85,87.89
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,210.56,126.89
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,270.26,175.21
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,322.79,218.85
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,376.38,262.81
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,428.79,305.01
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,481.41,346.09
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,532.73,384.93
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,583.57,422.15
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,631.34,456.29
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,677.95,488.66
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,721.8,519.28
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,763.94,546.63
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,801.92,569.89
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,837.63,591.49
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,869.6,611.79
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,899.04,630.48
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,924.48,645.64
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,947.08,659.03
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,965.32,670.8
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,980.41,680.74
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,989.31,687.3
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,994.84,691.94
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,996.03,693.7
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,993.88,693.53
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,984.06,688.71
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,971.1,682.06
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,953.38,673.9
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,932.72,663.9
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,905.88,648.77
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,876.53,631.94
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,848.31,616.58
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,810.46,594.57
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,765.23,566.03
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,718.96,536.35
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,663.68,500.46
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,608.62,463.77
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,547.1,421.1
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,484.52,374.6
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,407.54,315.37
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,335.86,257.58
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,243.76,181.18
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,157.22,87.47
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,58.23,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.54,1.36
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,27.57,17.06
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,32.24,21.62
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,36.75,25.66
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,39.74,28.28
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,42.57,30.6
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,47.79,34.78
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,60.4,34.7
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,106.88,53.05
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,156.53,85.07
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,207.77,124.57
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,267.82,173.37
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,320.48,217.4
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,374.15,261.79
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,427.01,304.67
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,479.83,346.23
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,530.74,385.15
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,581.15,422.46
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,628.73,456.74
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,674.78,488.97
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,718.29,519.79
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,760.1,547.33
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,797.4,570.63
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,832.42,592.28
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,864.99,613.24
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,895.12,632.6
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,918.72,646.7
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,939.38,658.95
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,956.47,670.14
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,970.45,679.48
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,977.42,684.52
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,981.12,687.66
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,981.48,690.03
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,978.59,690.49
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,969.02,685.66
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,956.36,679.0
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,938.22,668.67
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,925.68,662.09
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,898.69,646.13
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,869.15,628.54
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,832.23,606.82
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,793.54,583.69
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,749.38,555.69
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,703.99,526.41
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,652.03,492.51
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,597.07,455.56
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,533.82,411.12
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,472.41,365.39
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,395.47,305.96
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,323.87,248.1
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,234.68,173.83
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,149.57,77.61
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,55.26,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.06,0.93
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,28.62,17.78
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,34.98,23.86
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,41.03,29.28
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,44.18,32.04
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,47.16,34.5
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,48.41,35.38
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,64.91,39.64
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,110.84,57.33
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,160.25,88.9
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,211.1,127.85
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,264.16,171.18
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,316.94,215.18
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,377.0,263.97
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,429.71,306.38
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,482.63,347.63
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,533.45,386.97
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,583.77,424.83
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,631.69,459.04
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,678.37,491.35
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,721.65,521.83
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,763.22,549.09
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,800.24,571.83
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,834.73,592.74
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,866.84,613.23
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,896.49,632.14
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,920.43,646.47
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,941.51,659.04
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,958.18,669.92
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,971.73,678.98
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,980.14,685.34
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,985.28,689.81
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,984.62,691.87
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,980.67,692.03
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,966.14,684.19
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,957.62,680.35
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,938.33,669.65
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,916.23,657.23
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,887.14,640.27
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,855.74,621.72
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,817.05,599.37
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,781.0,578.5
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,732.86,547.71
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,684.12,515.97
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,626.46,477.71
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,569.56,438.8
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,504.1,391.28
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,440.95,343.64
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,361.6,281.28
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,286.03,219.75
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,199.97,147.89
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,116.46,54.37
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,41.18,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.89,0.51
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.47,18.5
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,37.88,26.4
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,46.27,33.87
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,50.34,37.43
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,54.17,40.61
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,55.0,41.03
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,63.86,40.22
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,107.86,57.23
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,155.49,87.54
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,208.89,128.1
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,259.81,169.42
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,310.99,212.05
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,363.56,255.37
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,415.06,296.5
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,471.98,340.06
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,521.95,378.07
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,571.59,414.67
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,618.57,448.3
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,664.48,480.21
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,707.66,510.46
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,749.26,538.1
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,786.76,561.24
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,822.2,582.84
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,853.74,602.74
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,882.88,621.06
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,907.29,635.34
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,928.94,647.89
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,945.8,658.53
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,959.63,667.38
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,967.9,673.23
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,972.96,677.25
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,972.29,678.58
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,968.39,678.06
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,957.94,672.5
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,944.48,665.21
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,935.09,660.29
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,914.37,648.24
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,885.6,631.45
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,854.48,613.14
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,816.61,591.24
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,777.07,567.96
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,732.99,540.34
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,684.36,509.12
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,627.41,472.02
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,571.18,434.39
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,503.81,386.2
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,439.07,338.02
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,359.17,276.51
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,282.79,215.36
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,193.22,141.3
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,106.06,42.63
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,37.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.72,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,31.1,19.66
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,39.46,27.57
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,48.18,35.32
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,52.56,39.14
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,56.7,42.56
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,56.62,42.21
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,63.29,40.45
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,107.4,56.91
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,155.19,86.92
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,208.58,126.89
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,259.52,167.55
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,310.96,209.98
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,363.79,253.03
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,415.74,294.54
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,473.28,338.66
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,523.39,376.33
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,573.11,412.47
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,620.48,445.82
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,666.88,477.44
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,709.69,507.28
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,750.85,534.41
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,789.27,557.85
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,825.74,579.82
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,857.2,599.68
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,886.19,617.98
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,911.24,632.86
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,933.52,646.02
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,950.53,656.98
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,964.43,666.15
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,973.18,672.64
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,978.65,677.26
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,978.34,677.74
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,974.72,676.35
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,962.83,670.3
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,948.0,662.56
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,929.34,653.54
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,916.24,648.12
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,887.8,631.52
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,857.01,613.44
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,819.32,591.97
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,779.91,569.06
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,735.29,541.07
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,686.52,509.76
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,629.61,472.72
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,573.4,435.14
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,505.5,386.84
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,440.39,338.39
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,360.94,276.65
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,287.26,217.11
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,193.9,140.25
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,104.95,34.03
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,37.06,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.48,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,34.01,21.94
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,43.4,30.85
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,53.58,39.87
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,60.18,45.59
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,66.44,50.78
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,66.85,50.79
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,71.97,54.65
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,114.13,64.11
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,160.28,92.77
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,206.94,127.22
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,256.84,166.68
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,312.54,211.89
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,364.39,253.91
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,415.13,294.42
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,466.67,334.38
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,516.06,371.68
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,565.33,407.71
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,612.43,441.15
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,659.97,473.86
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,702.44,503.61
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,743.46,531.67
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,780.92,554.7
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,816.69,576.43
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,847.83,595.98
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,876.64,614.01
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,900.31,627.78
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,921.26,639.85
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,937.94,650.34
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,951.64,659.08
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,958.41,663.63
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,962.01,666.39
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,969.99,673.45
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,966.48,673.46
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,955.04,667.32
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,940.61,659.47
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,921.07,648.49
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,898.8,635.85
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,845.79,603.65
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,787.45,567.32
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,776.63,563.43
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,759.42,554.72
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,710.17,524.39
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,660.53,493.27
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,601.09,454.02
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,542.62,413.5
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,474.14,363.28
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,404.73,310.79
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,325.13,248.91
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,252.46,190.28
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,167.52,120.06
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,73.52,15.26
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,26.68,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.96,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.57,18.17
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,37.99,26.17
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,46.62,33.82
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,51.51,38.08
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,56.11,41.88
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,56.06,41.65
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,59.95,44.66
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,104.07,55.0
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,151.87,84.5
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,205.22,124.39
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,256.38,165.53
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,308.11,208.48
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,361.21,252.17
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,418.92,297.6
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,471.4,337.89
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,521.88,376.15
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,571.95,412.83
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,619.42,446.73
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,665.97,479.01
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,709.5,509.6
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,751.4,537.36
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,790.22,561.49
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,827.21,584.25
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,859.98,605.4
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,890.25,624.96
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,915.58,640.07
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,938.07,653.4
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,955.71,664.84
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,970.17,674.41
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,859.39,603.05
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,720.88,504.74
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,775.14,545.09
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,838.15,589.6
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,913.64,644.85
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,961.7,676.42
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,943.3,667.08
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,921.96,656.31
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,893.99,640.12
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,863.56,622.28
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,834.82,606.33
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,796.67,583.86
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,749.38,553.86
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,701.25,522.79
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,644.78,485.92
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,592.1,450.72
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,524.94,403.28
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,460.55,354.88
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,380.07,291.83
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,305.68,231.07
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,210.19,150.99
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,114.96,12.76
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,42.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.99,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,29.62,18.22
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,38.82,26.96
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,47.62,34.81
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,53.78,40.16
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,58.68,44.24
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,58.85,44.19
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,61.51,46.17
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,105.3,56.99
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,152.87,86.21
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,206.28,126.0
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,256.85,166.42
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,307.69,208.62
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,359.93,251.64
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,411.74,293.51
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,464.26,334.75
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,518.66,375.97
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,567.91,412.33
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,615.13,446.32
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,661.45,478.69
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,704.24,507.8
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,745.45,534.39
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,782.83,557.22
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,818.21,578.52
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,850.25,598.99
