Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,879.89,617.9
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,904.76,632.76
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,926.88,645.9
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,943.27,656.57
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,956.56,665.43
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,965.71,671.83
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,971.62,676.36
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,971.3,676.85
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,967.71,675.46
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,958.41,670.93
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,945.99,664.57
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,926.61,654.98
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,912.58,648.91
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,884.32,632.52
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,853.64,614.56
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,815.71,592.68
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,776.06,569.35
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,690.43,512.72
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,598.85,449.54
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,548.51,415.83
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,497.76,380.57
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,437.19,335.77
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,378.71,291.02
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,307.38,235.01
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,241.48,181.3
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,132.35,92.63
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,26.07,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,10.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,15.65,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,30.18,18.48
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,48.33,34.73
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,63.59,48.06
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,81.05,62.91
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,97.95,76.93
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,111.4,87.57
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,116.96,91.47
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,117.73,71.74
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,150.75,83.17
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,199.63,119.42
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,251.26,160.88
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,302.85,203.61
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,355.76,247.05
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,413.49,292.42
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,465.62,332.33
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,515.78,370.26
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,565.53,406.64
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,612.27,439.77
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,657.83,471.04
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,700.81,501.16
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,742.18,528.73
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,763.39,538.26
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,773.15,538.75
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,823.38,577.12
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,872.43,610.24
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,842.18,588.27
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,794.73,550.95
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,876.29,612.05
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,945.54,659.05
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,951.27,663.2
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,953.83,665.93
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,961.73,671.9
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,958.14,670.73
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,946.61,664.72
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,932.09,656.96
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,912.53,647.16
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,890.25,635.62
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,860.84,618.11
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,833.6,602.0
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,794.2,578.69
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,753.35,554.13
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,707.47,524.59
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,660.77,494.02
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,601.83,454.81
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,543.86,414.61
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,476.33,364.86
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,411.5,315.39
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,326.64,249.22
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,253.55,189.84
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,165.57,115.87
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,73.76,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,25.14,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,16.24,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,31.68,19.55
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,41.62,29.12
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,52.26,38.53
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,59.29,44.63
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,65.96,50.17
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,66.94,50.78
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,67.44,50.91
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,108.75,61.48
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,154.42,88.61
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,201.0,122.44
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,250.83,161.61
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,306.28,206.49
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,357.75,248.14
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,408.17,287.68
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,459.29,326.35
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,508.7,363.03
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,558.0,398.23
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,604.54,430.35
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,650.05,460.58
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,692.94,489.62
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,734.46,517.08
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,768.25,536.87
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,798.59,554.03
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,829.3,573.25
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,857.92,591.12
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,879.95,604.93
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,899.28,617.2
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,915.29,627.08
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,928.46,635.32
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,934.37,639.72
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,942.81,645.85
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,940.89,644.85
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,935.94,642.21
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,918.66,632.61
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,898.77,621.57
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,876.29,609.83
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,851.39,596.57
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,820.15,578.4
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,786.93,558.9
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,744.89,534.03
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,696.44,504.45
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,644.83,470.92
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,593.52,436.91
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,531.64,395.3
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,471.57,353.73
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,402.59,303.54
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,326.28,246.56
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,250.06,188.27
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,180.28,133.0
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,97.76,65.64
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.6,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,15.31,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,29.81,18.07
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,47.25,34.01
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,65.22,49.8
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,79.37,62.07
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,95.03,75.31
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,106.71,84.74
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,113.99,90.31
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,142.86,108.05
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,165.72,124.55
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,212.69,156.64
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,260.97,189.73
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,292.85,213.8
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,324.72,237.63
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,318.98,234.55
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,312.83,230.43
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,340.1,249.92
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,368.25,269.68
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,420.88,306.37
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,472.58,341.8
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,518.67,373.81
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,567.7,407.59
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,576.54,412.3
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,583.93,416.28
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,559.8,399.25
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,530.18,378.58
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,429.49,309.68
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,319.67,232.33
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,311.5,227.6
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,303.12,222.21
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,432.91,316.18
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,570.0,410.83
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,538.82,389.03
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,517.26,374.91
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,351.51,258.74
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,179.52,132.35
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,212.95,158.67
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,247.35,185.07
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,137.41,102.09
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,32.57,20.31
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,53.99,37.5
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,75.45,54.64
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,129.86,98.13
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,188.86,144.62
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,163.66,125.44
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,138.62,106.26
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,112.61,85.62
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,86.97,64.89
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,63.85,46.09
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,39.96,26.37
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,22.83,11.46
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,4.16,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,8.33,0.98
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,16.68,8.44
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,25.04,15.8
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,34.81,24.33
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,44.6,32.77
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,90.65,71.83
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,131.35,105.62
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,108.9,81.73
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,80.11,59.1
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,168.18,125.6
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,255.35,190.7
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,241.44,182.4
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,216.44,164.62
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,271.51,205.89
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,337.13,254.73
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,276.63,208.93
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,212.48,159.8
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,197.8,148.45
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,182.66,136.7
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,361.25,273.01
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,550.92,412.06
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,628.88,469.88
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,716.43,533.93
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,610.92,454.75
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,488.91,362.56
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,520.48,385.85
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,552.94,409.21
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,435.74,324.24
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,307.93,229.8
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,354.77,264.93
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,395.69,294.94
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,446.91,333.04
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,499.05,371.31
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,506.59,377.54
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,526.9,393.0
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,511.09,382.7
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,494.38,371.92
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,344.1,261.41
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,199.73,151.21
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,291.34,224.76
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,386.24,299.14
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,324.75,252.83
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,277.29,216.89
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,244.65,192.54
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,211.96,167.53
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,176.47,139.49
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,141.33,110.98
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,104.31,80.12
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,67.75,49.23
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,39.81,24.09
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.53,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,5.09,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,10.19,2.49
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,19.0,10.56
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,27.83,18.47
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,38.07,27.52
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,48.33,36.45
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,70.71,55.58
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,91.79,73.23
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,89.31,67.5
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,86.3,64.82
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,76.38,56.57
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,66.13,48.11
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,118.24,89.56
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,168.97,129.11
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,222.64,169.85
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,270.08,205.13
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,254.87,193.2
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,230.33,174.3
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,214.8,162.32
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,198.69,149.88
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,186.9,140.74
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,174.88,131.43
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,130.82,97.15
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,86.01,62.11
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,205.34,154.13
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,325.9,243.69
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,227.35,170.01
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,127.47,94.09
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,98.4,71.77
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,69.25,49.08
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,140.16,104.49
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,212.17,159.6
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,169.12,126.64
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,126.0,93.48
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,191.92,144.76
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,259.67,196.43
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,260.05,197.34
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,260.54,198.62
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,220.55,168.46
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,180.6,137.98
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,119.87,90.73
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,61.44,44.27
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,107.86,82.05
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,159.34,123.5
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,136.52,105.69
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,113.88,87.85
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,92.96,71.01
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,71.78,53.62
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,52.0,37.08
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,31.68,19.97
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.1,7.63
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,10.96,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,21.36,11.35
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,39.08,27.65
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,56.45,43.09
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,75.19,59.56
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,93.73,75.55
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,89.14,71.33
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,83.52,66.18
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,125.9,96.7
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,169.11,129.99
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,161.19,123.41
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,150.51,114.84
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,174.31,133.0
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,198.72,151.44
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,234.37,177.98
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,271.07,204.93
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,283.22,213.55
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,295.28,222.11
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,386.65,289.18
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,486.6,360.26
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,445.89,329.66
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,394.56,291.69
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,423.54,311.85
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,453.54,332.01
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,437.33,320.03
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,419.85,307.4
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,535.85,390.81
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,653.46,471.86
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,628.6,453.96
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,601.73,435.73
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,472.0,346.11
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,337.61,249.78
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,201.96,150.34
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,68.19,47.96
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,130.42,96.65
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,194.25,145.72
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,285.19,215.71
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,371.47,281.16
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,315.01,239.27
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,246.29,187.81
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,284.02,218.72
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,309.19,239.8
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,183.39,142.3
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,61.4,44.39
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,52.99,37.89
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,44.6,31.2
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,36.21,24.34
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,27.83,17.38
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,20.39,11.13
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,12.97,4.83
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.4,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.91,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,14.77,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,24.2,13.31
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,33.21,22.43
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,42.14,30.51
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,65.26,50.59
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,93.4,74.67
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,110.89,89.16
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,127.94,102.99
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,157.76,119.16
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,186.77,138.47
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,220.41,162.79
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,256.79,189.8
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,300.12,221.56
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,342.94,253.72
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,382.31,283.96
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,422.57,314.3
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,458.15,341.31
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,493.32,367.46
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,515.36,382.69
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,534.59,395.41
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,538.62,397.54
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,534.07,393.39
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,543.03,398.66
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,550.9,403.03
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,582.49,425.57
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,615.06,448.57
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,633.36,461.48
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,651.43,474.31
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,581.21,424.28
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,499.11,365.51
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,462.1,339.67
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,423.88,312.5
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,289.09,214.71
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,149.06,109.71
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,288.13,215.91
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,427.78,318.73
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,257.4,193.46
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,87.72,63.44
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,88.64,64.49
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,89.59,65.44
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,151.12,114.47
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,216.46,166.06
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,145.88,111.16
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,77.4,56.88
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,66.53,48.51
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,55.79,40.04
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,45.53,31.73
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,35.28,23.29
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,25.51,15.16
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,15.75,6.96
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,8.79,0.43
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.29,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,8.33,0.83
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,15.75,7.71
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,23.18,14.37
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,32.02,22.17
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,40.87,29.87
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,59.06,45.38
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,76.76,60.19
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,120.09,91.7
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,163.73,125.33
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,193.12,146.32
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,233.61,175.94
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,280.2,208.35
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,338.78,251.0
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,370.07,275.31
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,405.75,301.99
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,427.29,318.1
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,446.13,331.72
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,483.19,357.74
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,522.0,384.5
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,528.5,388.27
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,532.33,390.13
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,509.52,373.2
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,483.09,353.67
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,502.62,367.47
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,522.53,381.21
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,579.58,421.74
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,635.86,461.01
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,522.33,381.23
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,395.47,290.59
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,471.42,346.64
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,549.28,401.86
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,348.11,258.79
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,142.32,104.94
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,108.36,79.37
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,74.68,53.31
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,168.45,126.56
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,266.71,201.39
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,169.53,127.62
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,75.49,54.48
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,52.12,36.27
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,28.81,17.72
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,28.8,17.8
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,28.79,17.87
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,25.06,14.94
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,21.33,11.97
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.15,8.53
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.97,5.05
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.26,1.93
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.55,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.77,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,16.2,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,27.75,15.67
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,38.77,27.05
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,50.32,37.45
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,57.81,44.09
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,64.92,50.16
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,65.78,50.7
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,65.95,50.58
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,70.72,44.0
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,65.15,47.11
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,120.56,75.74
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,238.83,156.09
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,294.43,202.87
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,346.39,247.18
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,370.66,273.26
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,376.6,280.57
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,427.29,318.08
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,477.54,355.12
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,519.62,385.25
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,564.07,416.68
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,605.26,446.53
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,646.61,476.3
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,649.52,475.8
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,645.13,470.15
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,654.22,476.03
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,659.66,479.31
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,640.76,465.4
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,619.32,449.77
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,637.91,463.33
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,656.16,476.45
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,650.23,472.57
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,643.13,468.09
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,614.73,449.33
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,585.17,429.72
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,672.77,495.14
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,744.95,548.43
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,815.0,600.59
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,863.93,634.28
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,816.94,603.34
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,764.24,568.89
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,745.62,558.65
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,721.86,544.37
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,673.82,512.28
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,625.12,479.37
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,563.59,436.95
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,503.44,393.57
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,433.01,340.25
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,362.53,284.92
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,278.02,216.92
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,202.12,153.06
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,115.3,65.68
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,15.91,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,15.29,7.24
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,23.18,14.27
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,32.48,22.45
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,41.8,30.53
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,46.93,34.81
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,38.99
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,71.21,52.42
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,89.73,67.08
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,86.96,64.46
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,83.88,61.66
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,106.44,79.28
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,128.86,96.58
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,154.41,116.11
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,180.41,135.86
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,200.46,150.9
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,220.83,166.12
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,213.35,159.89
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,205.57,153.55
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,218.55,163.21
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,231.69,172.94
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,255.91,190.92
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,280.45,209.02
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,349.65,259.93
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,420.68,311.04
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,396.62,293.3
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,371.43,275.08
