Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,321.39,238.78
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,276.19,205.69
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,220.3,164.24
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,164.11,121.91
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,159.49,118.81
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,154.83,115.57
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,177.79,133.42
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,201.17,151.5
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,218.07,164.6
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,235.46,178.08
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,185.46,140.09
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,135.81,101.95
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,96.01,71.29
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,57.7,41.13
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,139.35,107.43
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,226.41,175.94
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,356.55,280.47
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,458.76,359.11
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,381.57,298.77
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,309.79,242.29
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,218.6,169.7
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,146.03,109.25
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,72.95,36.36
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.74
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,21.8,12.9
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,32.5,22.54
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,45.54,34.12
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,58.48,45.44
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,33.89,23.93
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,9.27,2.42
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,50.21,35.9
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,90.58,68.64
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,137.75,105.72
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,184.98,142.07
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,174.07,132.96
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,161.58,122.76
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,210.78,160.11
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,260.96,197.4
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,304.88,229.6
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,358.32,268.28
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,361.71,269.11
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,363.97,269.14
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,341.7,252.11
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,319.71,235.33
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,338.26,247.69
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,357.21,259.62
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,428.11,311.19
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,501.85,363.78
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,530.79,385.43
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,566.04,411.66
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,637.8,463.85
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,719.15,521.46
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,694.04,504.95
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,656.91,480.94
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,605.34,445.7
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,552.44,408.91
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,467.98,349.53
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,394.96,296.81
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,380.75,288.03
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,366.19,278.69
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,270.83,207.14
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,167.85,127.74
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,234.47,181.34
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,294.07,228.6
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,285.66,223.32
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,275.85,217.06
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,241.92,191.4
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,207.78,165.02
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,171.49,135.75
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,135.65,106.14
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,95.93,72.83
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,56.65,39.48
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,26.02,7.74
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,5.1,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.49,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,42.28,28.91
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,78.23,57.65
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,145.24,109.29
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,214.32,161.3
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,243.84,183.23
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,274.84,206.34
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,305.77,229.36
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,338.07,253.31
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,406.46,303.83
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,487.01,363.27
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,522.48,388.52
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,558.34,413.78
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,630.45,470.23
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,722.63,540.38
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,675.21,499.97
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,604.42,442.37
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,729.98,538.89
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,860.64,631.36
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,772.59,567.05
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,653.86,476.68
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,803.87,590.42
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,937.26,682.49
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,895.98,654.69
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,835.62,608.98
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,901.51,660.42
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,944.49,689.43
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,891.04,654.7
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,818.72,604.05
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,861.61,638.36
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,884.89,655.3
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,853.34,635.46
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,819.7,614.49
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,778.85,588.61
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,740.37,564.13
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,687.83,528.4
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,635.34,492.17
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,573.39,448.89
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,512.84,404.28
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,437.37,345.84
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,365.94,288.44
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,274.97,214.5
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,196.77,147.47
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,97.28,35.04
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,25.41,12.67
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,36.2,24.62
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,47.46,34.78
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,54.32,40.99
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,61.12,46.91
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,93.57,74.33
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,125.91,101.1
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,150.88,111.66
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,178.96,128.28
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,222.32,161.29
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,256.88,188.46
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,279.23,198.42
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,345.35,246.57
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,397.11,290.22
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,450.34,334.08
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,506.13,378.63
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,556.7,418.14
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,604.65,454.83
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,651.88,490.05
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,695.96,522.8
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,738.38,553.21
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,776.72,579.38
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,812.85,603.91
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,845.36,625.85
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,875.32,646.01
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,900.34,661.47
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,922.44,674.95
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,939.21,685.98
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,952.76,694.97
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,961.14,700.99
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,966.17,704.95
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,965.36,704.86
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,961.2,702.71
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,947.4,694.32
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,930.62,684.1
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,918.02,677.89
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,894.49,664.33
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,862.69,644.19
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,828.73,622.54
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,787.66,596.41
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,749.23,571.84
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,695.85,535.26
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,642.46,498.16
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,578.9,453.35
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,516.77,407.17
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,440.12,348.16
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,364.77,287.98
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,275.25,214.57
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,195.61,145.76
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,95.93,22.84
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,12.87,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,21.99,9.93
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,29.57,19.16
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,36.76,25.81
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,40.5,29.24
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,44.03,32.18
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,48.64,35.92
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,77.84,40.52
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,128.32,66.96
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,179.6,103.82
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,240.46,153.06
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,294.66,199.33
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,349.88,246.55
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,380.84,278.87
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,396.82,294.45
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,456.17,339.66
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,562.28,420.86
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,611.66,457.99
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,659.71,493.28
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,704.01,525.91
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,746.41,555.24
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,784.62,579.77
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,819.98,602.12
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,851.81,622.97
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,880.91,641.93
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,905.06,657.81
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,926.12,671.71
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,942.99,682.69
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,956.58,691.61
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,963.56,696.61
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,967.1,699.56
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,966.2,699.49
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,961.93,697.39
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,946.36,688.04
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,927.9,676.96
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,915.12,671.13
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,891.52,658.08
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,860.0,638.43
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,826.29,617.26
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,785.13,591.33
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,746.38,566.81
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,694.7,531.64
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,642.76,495.77
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,580.19,451.89
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,519.02,406.83
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,441.03,347.08
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,367.41,288.4
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,275.67,213.82
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,197.1,145.58
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,94.99,6.62
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.11,8.96
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,30.59,19.99
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,39.5,28.14
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,44.33,32.61
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,48.92,36.65
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,51.19,38.47
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,53.3,40.07
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,80.17,44.24
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,134.62,74.12
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,184.49,109.62
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,237.14,151.96
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,290.06,196.59
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,344.32,242.31
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,403.23,290.58
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,456.78,333.63
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,508.17,374.52
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,559.03,413.76
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,607.27,449.09
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,654.43,482.48
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,698.38,513.59
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,740.55,542.18
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,779.05,567.09
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,815.38,590.39
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,846.95,610.46
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,875.83,628.75
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,900.1,642.79
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,921.36,654.91
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,938.11,665.55
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,951.59,674.27
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,959.32,679.51
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,963.62,682.8
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,962.16,682.64
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,957.31,680.56
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,881.05,633.57
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,786.4,569.72
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,656.03,481.77
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,528.27,391.91
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,463.03,346.44
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,384.72,290.15
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,385.84,293.17
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,371.82,284.76
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,384.62,297.14
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,404.99,314.57
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,470.77,367.54
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,514.31,402.07
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,438.61,344.1
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,367.06,287.6
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,278.28,215.46
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,197.93,145.21
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,94.11,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.3,9.35
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,34.32,23.09
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,46.82,34.36
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,54.83,41.6
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,62.45,48.24
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,66.74,51.73
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,69.99,54.22
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,119.47,82.36
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,175.92,124.52
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,191.57,126.01
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,233.85,151.6
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,283.97,192.8
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,335.91,235.3
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,380.89,274.11
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,405.29,293.73
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,460.04,333.85
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,541.21,393.36
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,579.72,419.43
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,609.51,438.25
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,612.56,440.01
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,603.87,433.48
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,666.47,477.09
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,733.57,522.39
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,718.12,511.16
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,697.48,496.98
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,749.15,534.06
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,806.51,573.82
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,871.41,621.72
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,930.28,660.79
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,805.27,578.16
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,653.32,470.83
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,807.07,584.86
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,934.92,671.85
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,874.0,633.28
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,802.41,585.08
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,842.73,618.97
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,864.79,636.43
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,735.83,550.43
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,601.9,454.24
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,528.15,403.1
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,443.08,341.97
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,388.85,302.41
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,335.63,262.62
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,295.21,232.64
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,254.88,201.8
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,209.83,165.72
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,165.62,129.35
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,118.3,89.72
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,72.53,49.82
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,33.88,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,20.45,7.64
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,32.39,21.44
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,43.78,31.77
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,50.78,38.12
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,57.34,43.87
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,66.03,51.14
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,74.85,58.34
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,90.36,55.77
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,132.34,75.09
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,179.7,107.69
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,230.11,146.52
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,280.85,188.26
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,338.03,235.01
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,389.38,276.57
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,441.13,317.39
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,490.73,356.26
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,540.24,394.1
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,587.1,428.72
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,632.94,461.74
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,676.13,492.83
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,717.94,522.45
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,667.17,483.36
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,593.49,427.38
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,608.46,438.42
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,622.83,448.36
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,760.98,550.47
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,898.31,644.38
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,867.94,622.95
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,825.65,591.04
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,886.05,637.22
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,936.52,671.43
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,882.96,637.06
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,818.26,591.37
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,773.78,562.4
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,717.28,524.91
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,794.48,583.73
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,854.93,626.29
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,820.68,604.65
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,784.6,582.48
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,741.31,555.55
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,696.88,527.45
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,644.27,492.34
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,591.61,456.14
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,527.3,410.16
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,460.55,360.94
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,386.66,304.36
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,317.46,249.03
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,232.82,179.57
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,157.41,112.13
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,55.17,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.65,6.63
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,32.41,21.49
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,44.59,32.56
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,52.69,39.83
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,60.39,46.48
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,64.11,49.52
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,67.1,51.82
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,88.3,54.44
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,133.79,77.33
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,180.09,109.4
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,229.85,148.65
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,280.24,191.06
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,337.21,238.87
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,387.55,280.86
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,439.29,323.08
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,489.24,363.53
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,539.01,402.83
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,586.37,439.48
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,634.76,475.98
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,623.2,464.19
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,591.78,436.82
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,684.05,507.58
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,788.63,583.63
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,756.06,556.59
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,707.22,516.74
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,697.67,509.97
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,685.49,501.07
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,807.55,593.79
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,923.98,675.32
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,931.65,680.38
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,936.05,684.2
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,823.21,606.95
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,696.83,513.69
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,803.42,596.25
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,890.83,659.56
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,872.76,649.2
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,847.58,634.73
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,818.39,616.25
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,786.78,596.06
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,744.11,568.67
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,700.26,540.1
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,649.6,505.22
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,598.59,469.44
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,534.51,422.12
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,472.14,374.54
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,397.54,315.27
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,324.76,255.57
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,238.91,184.35
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,162.97,114.33
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,57.79,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.87,5.55
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.86,20.14
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,42.32,30.59
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,48.13,35.98
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,59.96,46.32
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,53.44,40.57
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,58.75,44.92
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,78.69,46.91
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,124.78,69.56
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,171.48,101.85
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,226.69,145.73
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,283.94,201.92
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,322.7,240.01
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,347.78,260.59
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,359.65,270.12
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,427.4,321.51
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,539.77,407.96
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,530.66,399.58
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,503.16,375.12
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,597.36,449.74
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,717.44,541.99
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,597.97,449.06
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,448.09,331.21
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,521.77,385.94
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,598.67,441.53
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,751.4,559.14
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,899.12,664.22
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,667.03,499.9
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,390.64,289.5
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,406.14,302.04
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,421.91,314.03
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,697.71,526.65
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,930.1,692.06
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,805.56,604.76
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,654.12,491.25
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,771.74,585.21
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,865.0,653.9
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,726.27,556.37
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,571.71,440.03
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,657.71,509.9
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,717.07,555.27
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,670.75,522.76
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,620.87,487.62
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,558.86,442.93
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,498.43,397.05
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,424.02,338.21
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,353.9,280.36
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,263.71,204.66
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,183.54,127.14
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,67.22,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,18.09,4.45
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,29.32,18.81
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,40.05,28.64
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,60.97,46.91
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,86.35,68.66
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,103.77,83.24
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,117.58,94.46
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,134.97,101.76
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,179.08,130.27
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,181.0,119.14
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,226.77,145.9
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,277.88,189.28
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,330.63,234.45
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,381.78,277.62
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,433.78,320.5
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,484.21,361.75
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,537.89,404.24
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,458.5,345.27
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,357.44,266.03
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,397.91,295.96
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,440.29,326.64
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,513.95,380.04
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,594.7,437.41
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,669.5,492.22
