Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,751.34,551.15
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,498.64,371.74
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,220.27,163.01
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,259.38,192.85
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,299.16,222.39
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,439.29,326.99
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,586.76,433.23
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,527.09,390.58
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,453.88,338.45
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,419.52,314.09
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,384.59,288.94
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,499.2,377.3
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,610.83,460.63
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,630.94,477.83
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,659.63,501.25
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,580.46,445.37
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,516.87,399.94
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,449.95,350.59
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,385.28,301.91
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,337.31,266.01
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,290.25,229.71
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,236.56,186.52
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,174.98,136.16
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,118.38,88.87
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,63.41,39.12
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,22.96,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.48,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,19.17,4.23
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,35.56,23.83
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,52.2,38.79
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,58.02,44.26
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,65.53,50.88
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,93.26,74.33
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,121.43,97.63
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,144.4,108.02
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,177.06,129.28
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,212.25,153.49
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,244.0,176.29
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,272.51,191.44
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,328.77,231.43
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,383.64,276.3
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,434.68,317.46
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,372.79,276.69
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,289.97,215.23
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,434.92,325.9
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,627.27,467.46
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,509.62,379.79
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,364.51,268.59
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,462.03,339.76
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,565.86,412.59
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,698.05,511.52
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,839.15,611.58
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,795.9,578.42
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,735.37,532.21
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,826.39,600.62
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,910.63,659.15
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,916.84,663.07
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,919.88,665.68
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,915.84,663.49
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,908.64,659.43
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,808.8,592.16
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,697.59,512.64
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,775.45,572.39
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,837.36,616.66
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,804.5,595.42
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,769.64,573.48
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,725.63,545.56
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,680.55,516.52
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,626.87,479.83
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,573.23,441.8
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,507.14,394.01
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,439.36,343.47
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,364.76,285.6
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,295.37,229.49
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,209.08,158.48
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,129.06,80.77
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,43.89,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.31,2.45
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,31.37,20.32
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.79,32.49
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,53.67,40.45
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,62.1,47.73
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,67.12,51.88
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,70.86,54.79
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,87.0,55.86
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,131.63,76.85
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,177.73,107.71
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,227.22,145.71
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,277.46,187.21
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,329.58,230.63
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,380.21,272.11
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,436.13,316.41
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,485.35,355.46
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,534.54,393.46
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,540.36,397.28
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,526.27,384.8
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,609.77,448.47
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,711.62,523.82
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,683.03,498.01
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,634.33,458.13
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,655.47,473.04
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,676.03,487.06
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,781.06,565.26
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,885.85,638.08
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,816.56,588.87
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,730.12,525.16
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,831.55,600.86
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,921.75,662.85
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,917.63,659.85
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,910.34,655.74
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,850.48,617.78
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,780.32,569.15
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,721.19,529.96
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,650.02,481.9
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,389.38,295.13
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,131.23,96.99
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,166.59,125.74
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,203.73,155.33
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,179.21,136.67
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,154.84,118.03
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,128.05,97.3
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,101.54,76.36
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,77.8,57.36
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,53.52,37.52
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,33.18,20.61
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.22
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,68.53,53.36
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,121.66,97.89
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,144.85,110.37
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,175.59,131.49
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,197.86,148.11
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,218.23,163.77
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,243.37,182.33
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,268.82,200.9
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,280.1,208.89
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,289.88,215.53
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,336.23,249.01
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,385.84,284.3
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,397.27,291.34
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,407.61,297.62
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,489.17,356.08
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,580.59,419.75
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,664.39,479.28
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,759.27,544.89
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,744.82,531.99
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,718.2,511.76
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,787.83,562.13
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,857.82,611.29
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,778.4,554.49
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,686.61,489.49
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,791.05,565.98
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,890.7,635.86
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,885.7,632.97
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,877.79,629.45
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,871.65,627.72
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,861.87,623.67
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,837.09,610.63
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,809.93,596.01
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,777.06,576.22
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,742.16,554.86
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,696.58,526.2
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,650.1,495.94
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,590.35,454.54
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,536.92,416.58
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,471.2,368.54
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,408.13,320.85
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,330.98,259.95
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,259.48,201.44
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,168.51,126.53
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,89.9,46.83
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,32.21,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,17.5,0.49
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,31.44,20.35
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,45.67,33.34
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,55.29,41.99
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,64.43,49.92
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,69.39,53.93
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,73.61,57.13
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,87.46,57.76
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,131.72,78.14
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,176.51,107.73
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,225.24,145.19
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,274.92,185.96
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,326.46,228.47
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,374.52,270.77
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,404.34,295.7
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,447.51,327.78
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,493.54,361.46
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,548.47,402.44
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,624.91,458.39
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,402.32,300.62
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,148.85,108.29
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,152.36,111.41
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,155.9,114.06
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,410.51,304.3
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,676.51,488.54
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,717.81,515.38
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,764.55,547.2
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,829.25,594.59
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,895.19,640.65
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,901.19,644.88
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,904.13,647.83
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,812.85,587.54
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,712.91,518.32
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,688.7,504.03
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,662.97,487.98
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,472.72,353.0
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,272.14,203.66
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,439.5,334.25
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,587.57,445.45
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,627.23,477.8
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,650.24,498.99
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,587.44,455.41
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,531.49,415.88
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,465.21,366.66
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,401.65,317.86
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,321.68,253.87
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,237.69,185.09
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,158.18,118.36
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,78.39,34.56
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,27.86,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,33.65,22.0
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,50.75,37.46
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,60.71,46.4
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,71.94,56.1
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,78.82,61.81
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,85.31,67.01
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,99.63,68.87
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,142.82,89.14
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,186.41,117.99
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,233.47,153.95
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,280.77,192.74
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,330.33,233.89
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,379.01,273.73
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,429.08,313.8
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,477.5,352.4
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,526.21,390.28
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,572.04,424.38
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,617.53,457.31
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,659.63,487.97
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,700.57,517.22
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,738.59,543.16
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,774.93,567.49
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,805.05,587.36
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,832.85,605.6
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,784.05,568.73
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,717.94,518.48
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,723.3,523.21
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,727.1,526.5
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,825.92,600.52
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,913.54,662.0
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,786.29,574.13
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,634.32,464.36
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,763.92,562.21
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,868.25,637.32
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,730.63,542.88
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,590.87,442.28
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,677.33,510.6
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,746.15,563.37
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,700.18,533.12
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,653.34,502.43
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,598.08,463.32
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,538.19,420.03
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,471.39,370.41
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,407.48,321.3
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,330.1,259.86
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,258.54,200.87
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,174.07,129.73
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,79.45,27.1
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,28.76,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,26.06,15.78
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,35.22,24.41
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,40.27,29.09
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,45.08,33.32
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,67.49,52.45
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,112.71,90.5
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,137.08,104.23
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,172.44,125.91
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,205.97,150.01
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,239.96,175.78
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,241.14,179.39
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,239.88,180.25
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,302.72,225.63
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,382.92,284.07
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,404.94,300.83
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,424.52,315.41
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,461.28,341.73
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,499.8,368.94
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,426.31,315.28
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,344.05,254.11
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,369.24,272.69
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,395.22,291.48
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,614.93,459.73
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,845.99,623.04
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,764.66,563.0
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,652.83,477.52
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,791.64,583.43
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,913.32,668.48
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,719.66,533.01
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,481.64,355.12
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,574.47,425.59
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,668.15,494.1
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,581.31,432.02
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,506.3,377.79
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,507.64,381.63
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,507.3,384.02
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,448.86,341.48
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,390.93,298.85
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,339.15,261.45
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,300.57,233.26
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,268.89,209.67
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,236.85,185.35
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,354.46,282.13
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,448.28,356.19
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,367.44,290.35
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,290.15,225.92
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,194.08,144.47
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,98.2,20.84
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,34.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.53,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,16.68,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,28.35,17.49
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,40.34,28.6
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,47.87,35.44
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,55.21,41.84
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,56.28,42.67
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,57.41,43.44
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,102.42,73.2
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,164.18,117.0
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,201.23,142.76
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,240.31,172.02
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,263.51,182.77
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,320.07,223.42
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,378.11,271.84
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,431.24,315.69
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,481.95,357.35
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,532.18,397.56
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,580.01,434.13
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,626.75,468.86
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,670.02,501.17
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,711.48,531.53
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,749.11,557.34
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,784.41,581.35
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,815.1,601.96
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,843.05,620.69
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,668.89,495.64
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,454.18,332.45
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,494.53,362.94
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,544.34,398.99
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,576.46,423.05
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,608.47,447.09
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,778.05,576.57
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,913.3,672.8
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,890.3,657.61
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,862.53,640.24
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,807.09,603.63
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,745.71,561.08
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,748.48,566.45
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,740.66,562.71
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,694.8,532.58
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,648.13,501.54
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,589.44,459.41
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,526.37,413.02
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,458.15,361.64
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,393.27,311.1
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,307.91,242.62
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,219.97,170.43
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,136.91,99.87
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,45.12,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,16.76,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,30.0,18.65
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,43.52,31.13
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,51.71,38.62
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,59.52,45.51
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,64.27,49.48
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,67.72,52.19
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,103.34,74.49
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,161.34,113.45
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,194.93,141.35
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,215.85,161.31
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,240.89,169.7
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,319.31,224.08
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,343.96,251.91
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,344.64,256.66
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,403.02,299.86
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,464.39,345.33
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,477.48,354.23
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,489.8,362.04
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,533.77,394.11
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,578.76,426.6
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,608.24,446.7
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,637.95,466.79
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,737.29,542.81
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,840.07,615.95
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,862.8,630.61
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,882.51,643.81
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,822.78,601.66
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,737.58,537.19
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,838.88,614.21
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,916.53,668.15
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,912.98,665.87
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,913.64,667.1
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,896.57,656.67
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,876.62,644.53
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,853.13,629.83
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,826.99,613.41
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,685.19,515.69
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,540.14,409.04
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,613.7,468.65
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,667.48,511.2
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,607.73,468.83
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,548.79,425.91
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,479.45,374.53
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,409.74,321.14
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,324.97,253.9
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,247.65,190.26
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,137.08,98.4
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.02,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,33.17,21.2
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,50.66,37.25
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,59.47,45.29
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,69.29,53.84
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,71.58,55.71
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,73.66,57.23
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,81.02,56.07
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,125.12,73.86
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,168.75,101.01
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,217.88,138.14
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,269.46,180.95
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,327.77,229.53
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,379.12,272.46
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,432.22,315.91
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,483.49,357.71
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,534.56,398.29
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,586.02,437.32
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,633.58,472.58
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,676.77,504.68
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,718.21,534.9
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,755.98,560.22
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,791.47,582.85
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,822.37,603.4
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,850.6,622.14
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,873.54,636.31
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,893.44,648.49
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,908.31,658.51
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,919.93,666.52
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,925.13,670.46
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,926.99,672.39
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,923.06,670.42
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,923.46,671.5
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,909.09,663.18
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,891.62,653.01
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,867.27,639.36
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,840.22,623.9
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,803.81,600.7
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,769.81,579.08
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,724.66,549.94
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,678.52,519.67
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,619.28,479.26
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,560.75,437.68
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,489.94,384.78
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,421.75,332.0
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,331.26,259.95
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,252.4,194.54
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,158.99,113.83
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,52.86,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.74,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,34.21,21.91
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,66.01,50.84
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,79.51,62.53
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,79.65,62.56
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,83.0,65.14
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,90.88,71.41
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,133.67,82.51
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,174.28,107.23
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,221.21,142.15
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,270.64,183.05
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,322.18,226.46
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,372.0,267.89
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,428.18,313.34
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,478.53,354.3
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,528.84,394.23
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,576.16,430.29
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,623.38,465.32
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,667.02,497.62
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,708.77,527.91
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,748.84,555.44
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,787.62,580.35
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,818.64,600.99
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,846.95,619.81
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,870.25,634.01
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,890.5,646.19
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,905.82,656.25
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,917.86,664.26
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,923.72,668.63
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,926.18,670.94
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,922.93,670.77
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,916.34,668.57
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,901.67,660.08
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,891.49,654.76
