Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,833.88,606.61
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,806.57,591.43
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,770.59,569.11
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,732.64,545.25
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,686.51,515.77
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,642.9,487.49
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,585.14,448.25
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,528.17,407.65
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,456.27,354.2
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,387.79,300.78
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,298.36,228.2
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,217.31,156.96
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,104.06,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,20.94,9.35
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,32.31,21.44
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,38.4,27.17
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,44.21,32.37
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,45.99,33.83
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,47.76,35.14
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,49.01,36.01
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,93.1,49.01
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,143.15,77.16
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,196.16,115.59
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,249.48,158.58
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,304.24,203.83
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,363.42,252.12
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,416.95,295.29
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,468.76,336.74
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,520.03,376.66
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,568.24,412.75
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,615.14,446.88
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,658.82,478.34
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,700.61,507.77
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,737.75,532.42
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,772.43,553.91
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,803.24,573.54
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,831.22,591.32
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,853.78,604.39
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,873.15,615.45
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,887.45,624.67
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,898.37,631.91
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,903.07,635.87
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,904.3,637.85
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,899.39,635.2
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,891.11,630.61
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,876.95,622.92
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,853.56,609.46
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,826.88,595.17
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,797.6,579.07
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,760.77,556.63
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,725.87,535.28
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,678.07,505.14
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,629.57,473.91
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,569.55,432.47
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,510.5,389.63
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,437.25,335.81
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,367.48,282.01
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,276.56,209.58
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,194.77,138.06
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,91.4,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,23.86,11.06
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,39.49,27.41
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,51.8,38.54
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,63.53,48.82
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,69.75,54.0
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,75.67,58.7
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,108.04,85.37
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,153.92,111.32
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,162.71,105.6
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,207.97,130.19
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,257.11,168.99
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,308.45,210.56
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,358.43,250.98
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,410.64,292.44
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,464.95,335.15
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,514.75,373.64
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,562.19,408.83
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,609.68,443.09
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,652.64,474.5
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,693.99,504.25
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,732.63,531.01
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,770.38,555.69
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,800.74,575.88
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,828.34,594.35
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,851.68,608.88
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,871.98,621.49
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,885.68,630.87
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,896.04,638.29
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,759.82,547.42
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,592.78,427.86
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,757.89,550.24
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,896.71,644.71
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,882.1,635.7
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,864.31,625.93
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,839.14,612.28
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,811.26,596.77
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,775.98,574.93
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,738.61,551.46
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,694.62,523.63
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,646.32,492.14
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,587.79,452.35
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,529.95,410.58
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,456.66,355.34
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,386.78,300.1
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,295.37,225.83
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,212.75,149.98
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,80.78,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,20.43,8.35
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.2,22.33
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,42.25,30.69
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,49.61,37.3
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,55.2,42.04
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,60.43,46.27
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,62.14,47.39
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,96.78,54.78
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,146.02,82.59
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,197.84,120.1
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,249.42,161.38
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,302.79,205.29
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,359.47,251.75
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,411.73,294.18
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,461.91,334.58
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,511.89,373.79
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,559.1,409.2
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,605.12,442.71
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,647.18,473.59
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,687.56,502.7
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,723.21,527.04
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,756.13,549.09
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,679.09,491.81
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,577.19,416.03
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,713.62,517.81
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,848.38,612.58
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,861.0,620.48
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,870.44,627.38
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,634.82,464.65
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,362.37,263.92
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,623.8,461.24
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,855.28,624.31
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,830.63,607.69
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,803.5,591.23
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,547.16,410.79
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,266.95,199.76
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,472.57,361.54
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,653.04,497.19
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,425.91,328.65
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,205.01,156.58
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,328.33,257.16
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,426.02,334.38
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,352.47,276.35
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,283.4,220.55
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,189.35,143.81
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,112.82,75.64
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,38.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,17.56,5.88
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,34.78,23.37
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,44.52,32.3
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,53.82,40.54
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,55.26,41.81
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,55.72,42.08
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,79.11,61.65
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,133.36,101.41
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,170.82,126.43
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,218.61,158.8
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,215.6,159.8
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,215.1,162.12
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,284.65,211.14
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,379.08,279.78
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,426.33,315.26
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,504.61,375.6
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,551.94,412.3
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,598.13,447.23
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,598.84,445.84
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,582.26,430.44
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,661.12,490.86
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,748.93,555.68
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,702.17,518.38
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,632.99,464.02
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,520.09,382.43
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,397.45,291.72
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,488.72,359.59
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,575.99,422.9
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,735.89,543.65
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,876.95,643.44
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,871.47,639.82
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,862.73,635.08
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,846.62,625.71
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,827.52,614.41
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,801.58,599.29
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,773.11,582.37
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,698.44,531.6
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,616.16,472.97
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,615.81,476.26
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,603.73,470.04
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,543.53,425.62
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,484.46,380.52
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,409.73,322.14
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,338.92,264.51
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,245.8,187.45
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,165.35,109.56
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,59.56,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.59,5.41
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.83,23.35
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,44.57,32.4
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,53.88,40.75
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,59.25,45.41
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,63.09,48.56
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,90.86,71.85
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,134.82,102.96
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,170.3,126.81
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,215.51,157.63
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,186.98,138.76
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,153.88,115.71
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,191.43,143.96
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,230.07,172.63
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,333.4,248.39
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,495.95,369.65
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,390.06,292.87
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,258.24,191.79
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,336.51,250.28
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,421.51,312.29
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,513.58,380.48
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,615.83,454.75
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,463.53,344.35
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,293.25,217.19
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,522.05,389.91
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,756.47,556.38
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,813.25,598.87
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,862.52,633.19
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,865.6,635.59
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,865.36,636.22
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,744.51,553.5
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,612.8,456.58
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,710.54,533.03
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,795.27,596.55
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,766.76,578.7
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,736.06,559.87
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,575.97,443.14
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,406.95,314.78
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,481.41,376.52
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,545.32,428.28
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,481.44,379.58
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,419.9,331.9
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,344.67,272.52
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,274.38,214.98
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,180.84,137.63
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,103.43,64.28
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,36.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,2.12
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,16.07
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,43.05,31.23
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,59.68,45.9
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,78.07,61.72
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,96.21,76.98
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,115.26,92.86
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,135.46,104.16
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,170.26,127.37
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,215.55,158.06
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,250.0,184.44
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,285.92,212.33
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,325.23,241.18
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,377.95,280.55
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,391.97,292.99
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,401.98,301.23
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,478.11,359.54
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,584.69,440.41
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,579.41,434.2
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,554.94,413.12
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,578.48,429.47
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,601.45,444.9
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,598.53,442.11
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,589.1,434.88
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,602.58,444.93
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,621.63,458.63
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,485.8,361.08
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,342.23,255.13
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,450.76,337.03
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,552.78,411.14
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,462.62,345.99
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,359.49,270.71
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,212.54,161.24
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,67.09,47.94
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,111.9,83.89
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,159.49,121.71
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,87.27,64.85
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,19.5,10.3
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,17.17,8.49
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.84,6.63
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,12.51,4.73
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,10.19,2.81
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.87,0.88
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.55,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.24,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.48,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.94,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.9,6.11
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,23.19,14.53
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,32.49,22.91
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,42.73,32.01
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,52.99,40.98
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,62.33,49.02
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,71.67,54.24
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,97.67,75.47
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,123.41,96.21
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,136.7,106.63
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,150.12,117.1
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,138.61,107.31
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,126.46,97.13
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,129.42,99.3
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,132.36,101.46
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,187.22,144.56
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,242.75,187.4
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,251.35,193.81
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,259.99,200.36
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,280.03,215.31
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,300.46,230.46
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,259.94,199.31
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,218.38,167.26
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,219.14,167.96
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,219.87,168.58
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,254.58,195.6
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,290.05,222.99
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,243.54,187.29
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,196.6,151.0
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,212.68,163.93
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,229.18,177.11
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,243.61,188.89
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,258.48,201.08
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,271.97,212.33
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,274.26,214.95
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,203.61,159.45
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,145.88,113.3
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,128.97,100.33
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,111.99,87.03
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,93.82,72.34
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,75.5,57.28
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,57.54,42.34
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,39.28,26.91
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,25.07,14.61
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,11.12,0.97
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.72,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,18.39,4.07
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,35.47,24.48
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,54.17,41.67
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,72.28,58.07
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,88.54,72.39
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,104.28,85.9
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,111.6,91.83
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,119.52,93.62
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,135.2,105.77
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,151.25,118.01
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,187.53,145.36
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,232.61,179.48
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,253.59,195.2
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,274.9,211.08
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,301.84,231.48
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,329.6,252.32
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,413.01,314.8
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,510.2,386.46
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,533.79,403.39
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,555.78,419.2
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,513.45,387.17
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,461.21,347.47
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,512.4,385.97
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,564.54,424.28
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,558.28,419.41
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,550.47,413.8
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,532.65,401.05
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,513.37,387.26
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,478.89,362.65
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,451.8,343.22
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,570.08,433.91
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,666.02,505.9
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,646.63,492.79
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,625.33,479.14
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,573.3,442.54
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,521.35,405.54
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,398.24,312.69
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,279.68,220.28
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,251.19,198.95
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,222.45,176.74
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,349.25,281.66
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,453.16,362.9
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,376.47,300.57
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,302.12,238.96
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,215.56,165.04
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,130.09,60.93
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,47.31,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,13.62,0.81
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,27.62,17.7
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,33.99,23.94
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,40.07,29.54
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,42.9,32.1
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,45.63,34.41
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,47.41,35.79
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,80.04,44.72
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,129.27,69.84
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,181.47,107.21
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,234.52,150.55
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,289.02,196.68
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,348.13,246.34
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,401.71,290.83
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,453.04,332.4
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,503.74,372.02
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,551.42,408.07
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,597.78,441.86
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,641.07,473.67
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,682.43,503.36
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,719.8,529.22
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,754.9,551.71
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,785.04,571.16
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,812.25,588.68
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,834.71,603.69
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,853.94,616.73
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,868.17,626.11
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,878.98,633.45
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,883.01,635.34
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,883.51,635.19
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,878.99,633.27
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,871.07,629.36
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,856.29,621.17
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,838.28,611.04
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,813.16,596.95
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,785.34,581.06
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,757.05,564.12
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,720.23,541.16
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,674.08,511.49
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,626.97,480.45
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,568.56,439.71
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,510.79,396.73
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,439.64,342.58
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,369.19,285.84
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,272.86,204.55
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,177.17,63.9
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,69.21,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,12.8,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,25.91,16.34
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,31.97,22.35
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,37.75,27.73
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,39.95,29.75
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,46.28,35.26
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,48.18,36.76
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,75.39,41.04
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,126.68,66.95
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,180.76,106.13
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,242.3,157.16
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,298.55,205.99
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,353.3,254.04
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,408.31,301.55
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,461.25,346.37
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,513.46,389.28
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,562.98,428.88
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,611.08,466.21
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,656.0,501.19
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,698.87,533.89
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,736.66,561.28
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,771.66,584.78
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,802.96,606.38
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,831.25,625.88
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,854.81,642.14
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,875.06,656.26
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,888.78,665.76
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,898.93,672.97
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,904.12,675.84
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,905.68,676.43
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,901.05,675.42
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,892.9,672.18
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,877.28,662.63
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,858.5,651.05
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,832.74,635.7
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,810.68,622.96
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,773.81,598.57
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,734.8,572.46
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,686.48,539.12
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,637.22,504.37
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,575.93,459.66
