Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,519.62,415.54
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,441.87,353.58
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,368.56,291.98
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,267.17,203.72
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,165.35,35.52
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,64.65,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,12.87,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.04,16.56
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,31.65,22.27
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,37.04,27.36
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,40.08,30.15
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,47.27,36.46
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,48.73,37.59
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,74.16,41.0
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,126.45,67.19
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,181.32,106.67
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,236.67,152.41
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,299.16,205.65
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,354.07,253.14
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,409.0,299.74
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,461.83,343.93
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,513.93,386.16
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,563.0,424.01
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,610.52,459.33
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,654.62,491.93
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,696.6,522.1
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,734.4,547.6
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,769.65,569.34
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,800.54,589.35
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,828.4,607.34
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,851.0,621.42
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,870.23,633.4
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,884.37,642.72
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,894.95,649.93
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,899.19,654.68
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,899.81,657.28
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,894.68,655.63
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,886.03,651.87
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,870.4,642.4
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,851.53,630.92
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,825.27,616.43
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,796.26,600.02
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,765.93,581.38
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,727.16,556.62
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,679.18,525.12
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,630.32,492.18
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,569.33,448.21
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,509.19,401.9
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,435.92,344.52
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,363.41,284.57
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,261.7,196.18
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,158.26,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,62.16,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.48,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.97,5.31
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,21.79,13.44
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,30.63,21.43
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,40.4,30.1
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,50.19,38.6
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,64.2,50.58
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,77.75,59.0
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,132.27,101.28
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,191.68,145.64
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,215.69,163.59
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,239.99,181.99
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,261.29,198.12
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,282.33,213.87
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,310.56,234.37
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,340.0,255.5
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,368.47,275.71
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,398.08,296.53
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,520.4,388.83
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,674.32,500.12
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,687.69,505.78
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,689.18,504.03
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,552.75,407.25
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,395.55,292.04
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,511.57,377.63
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,634.82,462.92
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,677.0,492.83
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,727.03,528.4
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,804.96,585.67
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,865.19,625.56
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,859.23,623.43
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,849.95,620.02
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,664.24,495.87
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,455.17,343.0
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,366.71,280.28
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,290.86,223.81
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,254.44,196.84
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,218.0,169.18
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,193.31,150.71
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,168.58,131.78
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,132.83,103.28
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,106.88,82.17
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,79.78,59.94
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,52.5,37.13
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,32.1,19.36
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.63,19.31
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,39.63,29.02
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,50.31,38.8
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,55.53,43.41
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,60.49,47.56
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,63.1,49.51
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,84.17,52.25
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,132.66,75.9
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,184.28,111.67
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,235.91,152.72
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,289.44,197.18
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,346.77,244.92
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,399.53,288.53
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,449.83,329.85
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,499.9,369.96
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,547.59,406.51
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,594.1,441.1
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,636.67,472.95
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,677.56,502.98
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,718.37,532.07
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,758.85,559.72
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,789.12,579.47
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,816.41,597.29
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,838.54,611.02
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,857.37,622.68
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,870.77,631.63
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,880.69,638.5
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,883.93,641.74
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,883.61,642.88
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,877.66,640.02
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,868.28,635.12
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,849.07,624.36
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,833.47,616.11
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,805.83,600.52
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,775.58,583.09
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,737.05,558.59
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,696.67,532.47
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,649.48,501.01
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,598.58,466.06
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,535.02,419.4
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,473.0,371.93
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,393.06,309.23
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,318.04,247.18
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,217.0,158.05
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,111.54,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,29.66,19.05
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,39.66,28.76
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,50.46,38.57
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,55.66,43.24
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,60.62,47.48
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,63.22,49.42
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,82.37,51.68
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,127.71,72.44
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,177.19,106.13
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,228.54,147.11
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,286.49,195.18
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,337.68,238.52
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,389.55,281.81
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,439.75,323.53
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,489.72,364.06
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,536.99,401.02
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,583.48,436.41
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,625.69,468.55
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,666.08,498.73
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,646.98,481.39
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,608.24,449.4
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,698.27,518.38
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,791.51,586.67
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,813.22,599.87
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,831.88,611.61
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,844.6,620.38
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,854.02,627.13
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,857.37,630.32
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,857.34,631.46
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,849.6,627.28
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,838.57,621.09
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,821.14,611.0
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,800.77,598.99
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,775.42,584.18
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,744.28,565.26
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,704.18,538.95
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,662.63,511.23
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,611.21,475.64
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,559.58,438.19
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,494.54,389.55
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,431.2,340.37
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,350.35,276.04
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,274.44,212.85
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,181.77,129.24
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,63.54,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,17.03,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,33.2,21.47
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,44.79,32.65
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,56.9,43.55
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,77.53,61.48
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,99.13,79.86
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,119.86,97.12
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,138.18,105.91
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,154.07,110.52
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,202.02,139.67
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,213.66,156.47
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,203.9,155.57
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,255.14,193.48
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,307.11,231.95
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,321.76,243.5
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,328.51,248.76
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,376.23,284.65
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,432.69,326.87
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,525.69,399.26
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,641.38,487.8
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,678.48,514.7
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,714.63,540.87
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,743.1,561.2
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,768.87,578.89
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,789.49,591.83
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,807.07,602.7
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,818.88,610.66
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,827.47,616.53
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,721.07,540.18
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,601.77,450.05
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,714.63,537.89
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,812.6,608.78
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,795.14,596.83
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,774.81,583.83
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,750.01,567.78
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,719.82,547.95
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,681.16,521.2
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,641.04,493.2
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,589.86,457.46
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,538.6,420.04
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,474.69,371.33
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,412.66,322.47
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,332.07,258.87
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,256.44,196.45
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,163.93,112.54
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,46.76,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,15.08,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.73,18.43
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.53,28.86
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,50.85,38.17
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,56.43,43.04
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,60.12,46.05
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,62.76,48.12
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,78.72,49.67
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,147.58,100.0
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,187.81,140.5
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,224.35,164.18
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,272.61,197.94
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,311.09,221.94
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,380.26,272.35
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,429.64,313.13
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,478.76,352.72
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,525.23,388.58
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,570.72,422.58
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,612.34,452.81
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,652.17,480.9
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,689.48,506.98
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,724.75,531.14
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,753.47,550.17
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,779.37,567.26
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,799.8,580.76
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,817.08,592.28
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,829.11,600.46
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,837.82,606.63
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,840.46,608.11
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,839.73,607.57
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,832.82,605.6
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,828.71,605.65
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,811.87,596.08
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,792.01,584.62
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,764.83,567.89
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,735.17,549.42
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,697.06,525.14
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,657.28,499.29
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,610.05,467.5
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,559.54,432.07
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,497.16,385.86
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,436.55,339.09
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,356.0,275.63
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,281.08,213.52
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,179.92,119.51
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,57.59,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,14.29,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,28.17,16.94
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.84,26.43
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,48.21,35.73
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,48.81,36.42
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,49.7,37.15
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,51.71,38.72
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,66.37,39.84
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,142.17,92.7
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,199.83,144.84
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,214.1,143.59
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,272.35,180.88
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,324.54,225.0
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,382.63,273.01
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,433.38,315.32
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,483.53,356.12
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,530.84,393.05
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,577.24,428.21
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,460.08,342.95
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,311.06,229.27
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,509.29,380.37
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,731.49,539.68
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,760.67,557.82
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,786.86,575.26
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,808.95,590.27
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,827.83,603.25
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,737.69,540.3
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,621.07,453.79
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,748.46,550.15
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,851.76,621.56
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,845.41,617.55
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,835.67,612.29
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,815.05,599.88
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,797.92,589.94
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,770.05,573.86
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,739.68,555.94
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,700.89,530.79
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,660.5,504.14
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,609.61,469.36
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,562.0,435.72
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,497.06,387.26
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,434.28,338.48
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,353.14,274.13
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,277.78,211.13
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,171.75,109.4
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,49.14,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.67,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,25.87,14.98
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,33.71,22.95
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,41.17,29.73
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,41.48,30.15
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,42.06,30.62
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,48.15,35.7
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,61.32,36.46
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,136.3,87.94
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,195.48,141.93
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,227.27,166.42
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,259.05,191.41
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,293.63,210.34
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,374.65,268.93
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,424.46,311.09
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,473.69,352.0
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,476.17,356.03
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,457.57,341.36
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,450.35,336.33
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,435.74,325.32
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,456.17,340.79
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,476.86,356.39
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,555.9,417.37
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,638.11,480.26
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,716.24,541.75
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,789.81,598.65
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,800.72,607.86
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,808.51,615.35
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,632.42,484.51
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,423.26,322.28
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,447.68,343.02
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,461.55,355.5
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,465.57,360.29
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,468.05,364.0
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,459.64,360.03
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,461.25,363.5
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,385.18,305.68
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,322.76,257.25
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,287.34,230.26
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,251.86,202.55
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,214.42,172.17
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,177.04,141.11
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,133.25,104.33
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,90.12,67.3
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,44.43,23.52
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.67,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,15.25,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,26.02,15.56
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,34.8,24.77
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,43.12,32.6
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,47.46,36.56
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,51.62,40.14
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,53.94,42.04
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,65.68,42.81
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,113.24,62.66
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,163.97,97.13
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,226.61,158.02
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,266.12,199.43
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,296.52,224.95
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,316.22,241.12
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,343.11,261.76
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,370.12,282.12
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,454.56,346.39
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,572.93,436.32
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,614.97,467.53
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,655.14,496.83
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,691.22,522.66
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,724.97,546.21
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,754.27,566.7
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,780.73,584.75
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,801.89,598.03
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,819.92,609.22
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,831.6,617.42
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,839.9,623.52
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,843.25,625.53
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,843.18,625.42
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,835.67,621.38
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,830.78,619.32
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,812.79,608.45
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,791.86,595.7
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,762.88,578.53
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,731.45,559.49
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,694.35,535.05
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,655.37,508.88
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,607.57,475.85
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,556.45,438.64
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,493.72,390.88
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,432.71,342.38
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,349.94,275.28
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,273.31,209.5
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,137.86,76.61
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.43,11.73
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,26.9,17.96
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,35.15,25.67
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,38.4,28.67
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,41.58,31.43
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,61.98,49.22
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,90.98,66.66
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,132.5,86.09
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,177.64,116.56
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,221.92,151.12
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,268.21,189.31
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,317.3,226.86
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,390.4,284.58
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,443.63,329.69
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,496.05,372.88
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,545.25,412.33
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,592.84,449.32
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,637.45,483.95
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,679.87,516.18
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,717.73,543.61
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,752.7,568.12
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,782.97,588.99
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,810.1,607.75
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,831.95,622.96
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,850.36,635.96
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,864.06,645.9
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,874.18,653.59
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,877.4,656.78
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,876.98,657.71
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,870.22,655.48
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,859.95,651.02
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,758.9,581.87
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,643.61,497.57
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,717.42,557.19
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,770.68,596.9
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,731.01,569.13
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,689.58,540.45
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,637.96,504.94
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,585.81,467.6
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,522.29,418.24
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,457.47,365.83
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,371.8,295.52
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,292.45,225.94
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,145.1,72.03
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
