Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,13.34,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,22.45,12.38
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,30.53,21.15
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,38.2,28.4
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,42.01,31.92
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,45.68,35.1
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,47.58,36.58
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,61.42,48.41
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,112.57,60.06
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,166.75,95.32
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,220.92,137.92
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,276.61,184.66
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,331.82,231.44
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,392.06,281.2
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,444.32,324.04
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,495.92,365.02
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,545.34,403.03
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,593.32,438.69
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,636.86,471.06
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,678.31,501.15
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,716.74,528.05
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,752.73,552.74
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,783.12,572.59
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,810.44,590.2
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,832.17,603.67
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,850.5,615.05
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,862.86,623.24
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,871.62,629.32
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,874.21,631.75
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,873.18,632.0
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,866.11,629.74
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,855.58,625.43
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,838.39,616.23
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,818.0,604.99
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,795.49,592.31
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,764.33,573.65
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,724.65,549.28
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,683.14,523.01
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,630.75,488.1
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,577.91,451.16
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,515.13,403.79
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,450.71,353.07
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,364.47,284.82
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,284.83,216.53
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,139.89,55.75
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,13.34,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,22.57,12.09
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,30.19,20.57
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,37.45,27.34
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,41.3,30.85
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,45.0,34.03
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,46.94,35.61
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,58.91,45.84
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,108.63,57.25
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,161.37,91.11
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,215.32,133.16
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,270.82,179.27
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,324.73,224.99
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,383.78,273.88
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,435.93,316.89
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,487.43,358.11
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,535.47,395.54
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,582.07,430.71
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,625.58,463.78
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,667.03,494.67
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,704.37,521.45
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,739.22,546.02
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,768.82,565.91
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,795.35,583.46
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,816.96,596.97
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,835.23,608.34
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,847.81,617.32
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,856.86,624.15
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,859.96,627.25
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,859.47,628.2
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,852.7,624.79
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,842.49,619.29
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,823.44,608.01
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,807.33,598.84
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,779.65,582.66
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,749.38,564.62
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,709.71,538.99
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,668.29,511.69
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,616.47,476.63
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,564.23,439.35
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,502.32,392.09
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,438.65,341.5
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,353.17,273.86
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,274.36,205.88
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,133.85,35.86
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.77,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.41,12.89
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,34.97,24.23
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,43.81,32.43
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,46.84,35.22
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,49.87,37.79
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,51.94,39.46
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,57.04,43.65
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,109.58,59.09
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,160.38,90.77
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,212.42,131.19
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,266.09,176.06
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,318.84,221.29
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,372.28,266.78
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,427.97,313.04
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,478.41,354.18
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,525.43,391.66
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,571.06,426.97
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,613.66,458.95
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,654.25,488.57
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,690.43,514.52
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,724.09,538.13
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,752.95,558.18
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,778.83,575.5
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,800.0,588.68
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,817.91,599.71
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,829.62,607.37
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,837.87,612.85
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,840.1,614.74
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,838.86,614.5
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,830.78,609.86
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,819.36,603.18
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,807.11,596.06
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,786.22,583.2
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,757.64,566.03
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,726.57,547.02
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,685.39,519.61
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,642.68,490.75
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,593.85,457.49
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,541.89,419.76
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,474.94,368.71
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,410.42,317.41
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,323.74,248.4
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,244.13,179.64
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,118.78,10.47
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,13.82,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,24.87,12.92
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,42.43,30.65
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,59.52,46.14
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,76.44,61.16
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,92.85,75.36
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,107.46,87.67
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,115.44,94.06
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,136.43,102.39
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,149.26,115.41
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,165.19,127.22
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,181.41,139.12
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,196.43,149.69
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,211.62,160.17
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,292.98,218.84
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,394.61,291.35
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,425.76,313.02
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,456.3,334.14
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,493.55,361.17
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,532.67,389.25
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,609.26,446.57
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,694.07,508.95
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,721.59,529.48
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,746.39,548.28
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,767.49,562.82
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,785.71,575.47
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,743.36,546.12
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,688.8,506.37
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,708.61,522.91
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,725.93,537.29
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,762.96,567.13
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,786.44,585.11
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,755.78,565.28
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,727.01,547.09
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,542.13,414.48
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,349.19,268.38
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,278.32,215.37
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,219.79,170.09
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,190.45,147.82
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,161.14,125.0
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,129.66,99.86
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,98.38,74.3
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,62.38,44.58
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.56,19.41
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.12,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,4.42
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,28.33,18.43
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,42.37,31.02
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,57.79,44.6
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,73.03,57.76
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,43.66,32.3
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.82
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,64.67,47.57
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,114.11,87.11
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,174.13,129.08
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,256.24,188.21
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,227.94,170.42
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,193.98,146.94
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,272.31,204.91
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,369.05,275.7
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,414.53,308.6
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,468.92,348.07
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,520.39,386.2
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,579.24,429.35
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,633.04,469.16
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,689.99,510.94
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,717.5,530.44
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,742.26,547.21
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,762.8,560.98
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,780.34,572.83
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,791.27,580.39
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,803.47,588.98
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,806.06,591.31
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,805.32,591.66
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,797.24,587.29
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,785.96,580.97
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,767.84,570.17
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,746.87,557.51
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,717.42,539.02
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,685.71,518.84
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,648.22,494.62
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,606.46,466.8
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,553.19,428.82
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,500.2,389.79
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,432.15,337.79
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,366.84,285.71
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,279.82,215.29
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,200.46,145.05
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,94.96,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.82,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.86,10.29
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,33.97,22.99
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.61,32.74
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,50.78,38.34
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,55.27,42.27
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,83.54,66.4
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,121.87,98.6
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,142.69,106.69
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,162.35,123.12
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,201.43,148.09
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,254.76,185.14
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,276.4,205.12
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,284.07,213.19
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,223.41,168.29
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,148.72,111.3
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,219.43,165.25
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,288.9,217.13
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,286.52,214.63
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,283.89,212.11
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,477.07,361.25
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,693.7,521.06
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,721.59,540.68
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,746.66,558.04
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,637.16,476.19
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,499.02,370.5
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,541.77,403.85
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,593.21,442.47
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,525.21,392.01
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,463.68,345.92
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,640.32,482.32
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,791.99,592.49
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,771.93,579.03
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,749.09,564.65
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,719.46,546.25
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,687.55,526.05
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,645.89,497.62
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,606.57,470.46
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,553.77,431.93
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,501.24,392.33
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,433.13,339.4
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,367.82,286.55
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,279.58,214.41
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,199.33,141.76
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,75.58,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,14.3,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,23.73,10.2
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,35.63,24.2
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.03,34.62
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,53.25,40.29
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,57.22,43.76
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,59.72,45.8
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,62.16,47.68
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,100.88,55.46
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,148.61,83.1
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,203.92,125.1
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,255.97,167.99
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,306.35,210.79
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,358.52,255.08
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,408.9,297.58
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,462.38,341.18
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,509.55,379.15
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,555.81,415.4
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,597.52,448.15
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,637.21,478.68
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,673.93,505.65
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,708.35,530.41
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,737.37,551.31
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,763.4,569.11
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,784.36,582.21
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,802.05,593.08
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,814.06,601.09
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,822.61,607.06
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,824.77,609.24
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,823.45,609.23
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,815.19,604.47
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,803.6,597.6
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,786.24,586.88
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,765.86,574.16
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,743.04,560.56
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,712.11,541.15
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,671.22,513.47
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,628.87,484.29
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,576.73,448.03
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,524.48,409.47
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,460.36,359.39
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,395.42,306.64
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,306.54,234.01
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,225.83,157.92
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,87.53,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.82,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.95,8.94
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.29,23.85
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.1,34.65
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,53.0,40.06
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,56.56,43.18
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,59.51,45.62
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,62.37,47.87
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,98.23,53.85
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,150.16,84.26
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,200.54,122.12
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,252.8,165.14
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,303.23,208.07
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,355.23,252.38
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,410.13,298.36
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,459.93,339.43
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,506.37,377.02
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,551.76,412.78
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,593.79,445.89
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,633.81,476.78
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,669.29,502.91
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,702.2,526.63
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,730.52,547.52
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,755.89,564.96
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,776.21,577.73
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,793.28,588.27
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,805.11,596.51
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,813.54,602.57
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,815.12,604.08
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,813.25,603.43
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,805.61,598.7
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,794.7,592.06
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,780.95,583.8
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,758.87,569.83
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,729.82,551.96
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,698.39,532.24
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,658.08,504.8
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,616.32,475.87
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,565.91,440.14
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,512.59,400.61
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,444.42,347.38
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,379.09,294.15
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,290.01,221.06
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,209.32,143.12
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,80.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,7.15,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.91,2.62
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,30.33,19.62
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,46.18,33.84
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,64.58,49.96
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,82.72,65.58
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,103.22,82.89
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,117.21,94.35
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,137.02,104.25
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,158.21,119.69
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,192.4,138.01
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,254.55,179.65
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,294.08,211.55
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,334.42,244.05
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,382.86,279.96
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,448.78,330.32
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,494.4,366.71
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,539.12,401.47
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,579.83,433.18
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,618.72,462.83
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,656.11,490.2
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,691.54,515.65
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,719.38,535.92
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,744.31,552.98
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,763.66,566.15
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,779.78,577.19
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,747.71,554.39
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,700.22,518.57
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,615.57,457.39
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,527.87,392.81
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,527.27,394.29
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,515.6,387.64
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,496.7,375.1
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,476.37,361.48
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,463.52,354.14
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,448.49,345.03
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,414.75,320.65
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,380.13,295.27
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,341.83,266.78
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,303.04,237.08
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,255.23,199.26
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,208.37,160.98
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,153.13,115.0
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,99.86,64.09
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,35.45,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,11.44,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,20.73,5.7
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,35.92,24.12
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,51.42,38.1
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,65.3,50.33
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,78.66,61.82
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,91.11,72.41
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,103.05,82.37
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,137.54,98.06
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,173.34,123.55
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,209.36,149.02
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,249.81,179.34
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,289.02,209.89
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,330.97,242.74
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,359.83,267.17
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,384.5,287.52
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,424.99,318.02
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,468.45,350.42
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,496.05,371.46
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,522.65,391.49
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,566.48,424.01
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,612.86,458.07
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,626.4,467.84
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,637.28,475.71
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,702.39,526.1
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,760.87,569.68
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,704.06,527.17
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,623.42,466.02
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,620.32,465.27
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,615.4,462.88
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,604.84,456.49
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,592.31,448.74
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,658.16,500.63
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,711.06,541.3
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,664.58,509.83
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,617.11,476.85
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,573.46,445.4
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,529.08,412.75
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,490.83,384.79
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,451.18,354.61
