Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,699.6,534.02
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,669.57,515.0
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,637.38,494.13
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,594.01,463.08
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,553.2,432.76
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,497.95,391.4
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,443.53,349.01
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,370.25,289.68
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,300.97,231.29
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,171.84,122.94
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,30.96,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,11.91,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,15.25,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,26.73,15.25
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,40.18,28.76
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,47.53,35.63
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,55.91,43.07
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,59.43,46.14
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,62.88,49.0
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,74.92,47.23
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,118.76,65.83
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,166.49,98.06
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,216.43,137.2
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,269.42,180.75
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,318.86,221.88
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,366.35,262.21
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,413.66,301.6
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,458.54,337.69
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,502.59,372.06
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,542.94,402.93
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,581.53,431.65
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,617.83,458.17
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,651.75,482.45
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,678.84,502.66
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,703.06,520.68
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,722.51,535.56
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,738.87,547.49
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,750.13,555.78
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,758.09,562.02
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,759.71,562.98
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,757.97,561.85
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,749.71,558.69
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,743.17,556.85
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,725.14,546.0
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,704.18,533.15
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,674.99,515.21
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,643.56,495.39
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,603.32,467.41
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,561.76,437.15
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,507.41,396.69
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,457.64,357.84
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,386.81,300.64
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,319.8,244.01
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,223.12,158.1
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,120.91,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,14.3,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,21.68,11.16
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,30.44,20.61
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,34.3,24.4
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,41.77,31.08
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,44.03,33.02
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,46.3,34.84
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,60.18,34.81
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,110.7,55.58
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,162.66,90.45
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,216.09,132.89
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,273.12,181.11
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,324.96,226.0
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,374.92,269.14
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,424.06,310.7
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,470.89,349.52
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,516.21,386.08
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,557.1,419.21
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,595.77,449.97
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,630.29,476.09
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,661.97,499.56
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,689.37,520.4
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,713.72,538.79
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,732.86,551.99
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,748.67,562.3
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,758.27,569.32
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,764.41,574.12
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,764.89,575.39
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,761.95,574.47
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,752.89,569.23
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,740.63,561.88
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,725.3,552.47
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,702.39,537.7
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,671.78,518.03
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,639.0,496.52
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,596.7,466.3
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,553.31,434.02
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,501.3,394.72
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,447.23,352.22
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,374.2,293.15
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,305.38,234.86
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,208.17,146.71
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,87.41,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,13.34,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,22.37,11.0
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,34.27,23.38
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,40.05,28.85
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,45.65,33.85
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,48.86,36.66
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,51.98,39.25
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,62.51,38.98
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,108.06,57.5
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,169.79,112.64
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,209.73,154.95
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,229.11,171.21
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,249.46,187.92
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,275.18,207.34
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,298.91,225.16
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,333.2,250.66
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,370.14,278.06
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,388.79,292.39
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,407.3,306.57
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,461.82,347.26
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,520.29,390.45
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,602.75,454.52
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,684.5,517.88
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,588.07,443.25
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,464.9,347.73
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,607.23,458.55
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,736.5,554.95
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,580.07,439.51
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,399.21,300.84
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,569.94,434.92
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,717.54,545.25
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,699.24,532.7
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,678.14,519.06
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,648.8,500.13
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,617.35,479.41
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,575.47,448.95
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,535.69,419.08
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,480.86,377.67
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,427.0,335.31
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,353.4,275.37
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,284.29,216.74
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,189.29,129.58
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,70.74,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,11.44,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,24.02,11.63
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,37.96,26.31
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,45.78,33.65
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,53.33,40.43
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,58.34,44.81
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,61.86,47.74
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,68.95,46.0
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,111.37,62.39
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,156.48,91.66
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,203.93,128.3
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,250.6,167.1
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,302.45,210.81
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,284.37,209.2
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,242.56,184.09
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,315.39,238.29
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,400.8,301.73
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,469.82,354.57
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,555.78,420.62
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,512.06,386.69
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,444.87,333.96
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,488.02,366.85
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,530.84,398.96
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,613.23,462.62
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,696.1,525.69
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,590.61,446.64
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,463.83,350.48
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,590.8,449.64
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,704.56,535.75
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,599.77,457.3
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,489.5,373.98
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,558.42,429.03
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,616.36,474.47
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,582.21,450.39
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,546.55,425.35
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,490.91,384.15
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,440.77,346.11
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,381.99,300.89
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,325.48,256.0
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,238.74,186.25
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,169.06,128.23
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,99.19,65.0
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,11.12,2.12
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,19.47,10.82
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,30.64,20.79
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,41.81,30.67
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,53.47,40.89
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,64.66,50.56
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,95.62,76.84
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,126.82,97.86
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,145.6,112.2
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,165.27,127.19
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,102.1,76.85
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,30.67,19.39
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,131.83,100.21
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,226.33,173.3
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,218.16,166.34
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,204.76,155.64
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,301.82,229.47
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,409.66,309.21
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,263.27,200.19
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,101.64,75.14
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,98.88,73.23
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,96.11,71.04
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,91.9,67.76
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,87.68,64.48
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,59.62,42.27
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,31.64,19.92
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,21.85,12.03
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.08,4.12
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,24.17,13.97
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,36.26,23.85
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,21.83,12.18
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.42,0.43
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.96,0.06
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,11.58,2.16
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,20.41,11.73
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,32.04,22.31
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,43.68,32.82
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,55.95,43.76
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,67.95,54.29
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,99.79,81.78
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,132.62,104.0
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,127.8,99.76
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,120.63,93.84
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,129.17,100.32
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,137.69,106.73
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,162.0,125.83
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,186.93,145.31
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,190.32,147.76
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,193.53,150.13
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,180.77,139.91
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,167.43,129.27
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,150.05,115.21
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,132.3,100.88
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,97.02,72.77
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,61.51,44.29
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,125.4,95.43
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,190.41,146.44
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,209.71,161.61
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,229.53,177.27
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,204.93,158.17
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,180.01,138.79
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,212.66,165.57
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,255.77,200.4
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,183.46,143.35
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,120.93,93.2
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,105.41,80.96
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,89.82,68.49
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,77.74,58.77
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,65.61,48.89
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,53.47,38.94
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,41.81,29.22
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,30.64,19.69
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,19.47,10.12
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,11.12,2.07
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.62,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,6.48,0.08
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,8.33,1.76
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,10.19,3.42
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,62.79,49.84
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,110.51,86.83
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,124.21,97.61
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,137.98,108.33
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,152.59,119.49
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,167.64,130.92
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,178.81,139.23
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,190.17,147.66
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,185.63,143.62
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,180.52,139.18
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,216.86,167.49
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,254.34,196.38
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,241.87,186.55
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,228.64,176.25
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,218.51,168.39
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,208.01,160.24
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,229.19,176.56
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,250.94,193.15
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,205.33,157.84
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,159.08,121.73
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,255.9,198.89
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,352.12,273.68
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,208.31,162.24
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,65.17,47.47
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,71.23,52.63
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,77.29,57.7
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,92.32,70.22
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,108.5,83.74
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,93.97,72.06
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,79.37,60.2
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,64.66,48.19
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,49.84,35.85
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,109.8,85.46
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,166.71,128.15
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,95.97,58.59
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,14.81,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,19.51,5.94
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,36.16,25.16
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,52.94,40.61
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,69.23,55.31
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,84.71,69.13
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,99.72,82.28
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,114.82,95.1
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,142.54,108.51
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,169.96,128.54
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,197.94,150.21
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,212.62,163.69
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,217.41,168.91
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,234.91,182.46
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,252.45,195.9
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,267.57,207.35
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,282.74,218.78
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,287.52,222.45
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,291.49,225.46
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,294.56,227.83
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,297.23,229.88
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,201.0,155.51
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,99.84,75.31
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,72.24,53.2
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,44.69,30.9
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,29.31,18.38
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,13.95,5.81
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,43.27,29.89
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,72.66,53.9
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,61.44,44.84
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,50.23,35.78
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,75.43,56.53
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,101.89,78.28
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,65.13,48.45
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,29.71,19.24
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,25.98,16.18
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,22.26,13.09
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,18.07,9.57
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,13.89,6.0
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,10.18,2.8
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,6.48,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.7,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.95,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,16.06,2.88
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,31.88,21.34
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,39.93,29.13
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,48.59,37.07
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,21.81,13.63
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.56,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,7.42,0.52
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,8.36,1.27
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,25.56,15.46
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,42.8,29.57
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,67.53,49.56
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,92.23,69.27
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,100.09,75.47
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,107.99,81.7
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,142.91,109.21
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,178.22,136.64
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,178.31,136.63
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,178.38,136.69
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,165.28,126.45
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,151.95,116.03
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,110.82,83.61
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,69.88,51.0
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,105.27,79.5
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,141.72,108.6
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,123.01,93.86
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,104.23,79.05
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,85.42,64.1
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,67.01,49.35
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,65.13,48.08
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,63.26,46.78
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,54.86,39.96
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,46.46,33.07
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,214.3,173.8
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,345.13,276.53
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,270.65,213.36
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,202.18,154.18
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,112.2,63.25
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.62,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,9.26,2.15
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,15.29,7.67
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,21.32,13.13
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,27.83,18.98
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,34.35,24.77
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,47.39,36.22
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,60.46,45.27
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,76.15,58.21
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,91.33,70.6
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,100.9,78.27
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,110.51,85.94
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,157.21,123.49
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,204.72,161.26
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,210.18,165.11
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,215.37,168.81
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,216.34,169.48
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,217.03,169.97
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,267.48,209.97
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,320.57,251.7
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,319.2,250.57
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,317.26,249.15
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,329.31,258.96
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,341.68,269.05
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,307.69,242.47
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,272.4,214.71
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,207.24,163.14
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,148.59,116.0
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,159.04,124.79
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,169.93,133.91
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,128.37,100.41
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,87.08,66.76
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,100.51,78.06
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,115.1,90.29
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,99.59,77.66
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,83.98,64.81
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,68.25,51.78
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,52.36,38.37
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,37.37,25.47
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,23.2,13.16
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,12.52,1.8
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.91,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
