Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,409.59,333.99
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,349.66,286.66
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,288.34,237.36
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,259.02,214.13
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,229.39,190.12
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,210.39,175.26
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,191.21,159.87
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,354.6,299.81
2016,12,9,16,0,693.0,60.0,1.2,7.0,248.0,476.88,398.54
2016,12,9,16,15,632.0,54.0,1.1,6.0,200.5,425.06,354.18
2016,12,9,16,30,571.0,48.0,1.0,5.0,153.0,370.99,307.54
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.0,295.74,240.99
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,225.96,170.25
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,107.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,80.0,12.0,1.4,2.0,14.0,11.44,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,21.91,9.34
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,33.38,24.16
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,39.95,30.93
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,46.33,37.15
2016,12,10,8,45,266.5,73.5,2.3,4.5,130.0,53.3,43.72
2016,12,10,9,0,0.0,86.0,2.4,5.0,86.0,77.14,65.58
2016,12,10,9,15,0.0,86.5,2.5,5.5,86.5,78.58,63.56
2016,12,10,9,30,0.0,87.0,2.6,6.0,87.0,79.84,64.44
2016,12,10,9,45,383.0,89.5,2.75,6.5,258.5,114.9,77.06
2016,12,10,10,0,766.0,92.0,2.9,7.0,430.0,202.29,134.4
2016,12,10,10,15,383.0,117.0,2.95,7.0,286.0,179.49,133.5
2016,12,10,10,30,0.0,142.0,3.0,7.0,142.0,129.62,106.04
2016,12,10,10,45,0.0,151.0,3.15,7.5,151.0,138.14,112.95
2016,12,10,11,0,0.0,160.0,3.3,8.0,160.0,146.71,119.77
2016,12,10,11,15,19.5,198.5,3.35,8.5,210.0,189.12,154.59
2016,12,10,11,30,39.0,237.0,3.4,9.0,260.0,232.55,189.9
2016,12,10,11,45,25.0,221.5,3.5,9.5,236.5,215.58,175.61
2016,12,10,12,0,11.0,206.0,3.6,10.0,213.0,196.25,159.41
2016,12,10,12,15,7.0,192.5,3.65,10.0,197.0,182.72,148.27
2016,12,10,12,30,3.0,179.0,3.7,10.0,181.0,168.68,136.65
2016,12,10,12,45,10.5,199.0,3.75,10.5,205.5,192.42,156.18
2016,12,10,13,0,18.0,219.0,3.8,11.0,230.0,216.9,176.16
2016,12,10,13,15,23.5,221.5,3.8,11.0,235.5,223.94,182.15
2016,12,10,13,30,29.0,224.0,3.8,11.0,241.0,236.83,193.0
2016,12,10,13,45,27.5,215.5,3.85,11.0,230.5,223.4,182.24
2016,12,10,14,0,26.0,207.0,3.9,11.0,220.0,215.41,175.99
2016,12,10,14,15,13.0,164.0,3.9,11.0,170.5,164.95,134.25
2016,12,10,14,30,0.0,121.0,3.9,11.0,121.0,114.37,91.87
2016,12,10,14,45,0.0,102.5,3.9,11.0,102.5,96.46,76.97
2016,12,10,15,0,0.0,84.0,3.9,11.0,84.0,78.5,61.87
2016,12,10,15,15,0.0,75.5,3.8,10.5,75.5,70.37,55.17
2016,12,10,15,30,0.0,67.0,3.7,10.0,67.0,62.33,48.46
2016,12,10,15,45,309.0,68.0,3.6,10.0,152.0,272.24,231.97
2016,12,10,16,0,618.0,69.0,3.5,10.0,237.0,448.54,377.67
2016,12,10,16,15,554.0,62.0,3.1,9.5,191.0,392.29,328.5
2016,12,10,16,30,490.0,55.0,2.7,9.0,145.0,337.32,279.85
2016,12,10,16,45,394.5,43.5,2.35,8.5,102.0,264.46,214.95
2016,12,10,17,0,299.0,32.0,2.0,8.0,59.0,196.85,147.58
2016,12,10,17,15,149.5,16.0,2.0,7.5,29.5,94.93,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,10.48,0.0
2016,12,11,7,45,247.0,23.5,4.1,9.5,47.5,19.07,6.39
2016,12,11,8,0,395.0,36.0,4.3,10.0,82.0,28.67,19.24
2016,12,11,8,15,481.5,44.5,4.6,10.5,127.0,34.1,24.78
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,39.38,29.83
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,41.51,31.87
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,43.68,33.82
2016,12,11,9,15,716.5,67.0,5.55,12.5,307.0,60.2,38.38
2016,12,11,9,30,752.0,71.0,5.6,13.0,350.0,104.92,57.06
2016,12,11,9,45,438.0,133.0,5.65,13.5,299.5,154.42,106.0
2016,12,11,10,0,124.0,195.0,5.7,14.0,249.0,181.91,142.15
2016,12,11,10,15,125.5,210.0,5.75,14.5,268.5,203.65,160.02
2016,12,11,10,30,127.0,225.0,5.8,15.0,288.0,225.48,178.04
2016,12,11,10,45,129.0,237.0,5.85,16.0,303.5,245.18,193.88
2016,12,11,11,0,131.0,249.0,5.9,17.0,319.0,264.9,209.56
2016,12,11,11,15,145.5,258.5,5.9,17.0,339.0,287.43,227.99
2016,12,11,11,30,160.0,268.0,5.9,17.0,359.0,310.85,247.14
2016,12,11,11,45,191.0,271.5,5.95,17.5,382.5,337.39,268.3
2016,12,11,12,0,222.0,275.0,6.0,18.0,406.0,365.47,290.69
2016,12,11,12,15,175.5,278.0,5.95,18.0,382.0,353.9,281.87
2016,12,11,12,30,129.0,281.0,5.9,18.0,358.0,339.28,270.35
2016,12,11,12,45,131.5,278.5,5.85,18.5,356.5,344.79,274.61
2016,12,11,13,0,134.0,276.0,5.8,19.0,355.0,349.91,278.52
2016,12,11,13,15,162.5,269.5,5.7,19.0,362.5,366.48,292.37
2016,12,11,13,30,191.0,263.0,5.6,19.0,370.0,383.21,306.39
2016,12,11,13,45,170.0,253.0,5.5,19.0,346.0,364.97,292.19
2016,12,11,14,0,149.0,243.0,5.4,19.0,322.0,345.64,277.11
2016,12,11,14,15,74.5,186.0,5.15,18.5,225.5,233.03,186.99
2016,12,11,14,30,0.0,129.0,4.9,18.0,129.0,122.31,95.97
2016,12,11,14,45,44.5,155.5,4.65,18.0,174.0,184.88,148.57
2016,12,11,15,0,89.0,182.0,4.4,18.0,219.0,245.1,198.46
2016,12,11,15,15,84.5,165.0,4.25,17.5,197.5,225.44,183.0
2016,12,11,15,30,80.0,148.0,4.1,17.0,176.0,205.51,167.23
2016,12,11,15,45,372.5,104.5,3.95,17.0,209.5,353.58,291.73
2016,12,11,16,0,665.0,61.0,3.8,17.0,243.0,465.28,381.71
2016,12,11,16,15,605.0,55.0,3.65,16.5,196.5,411.43,336.31
2016,12,11,16,30,545.0,49.0,3.5,16.0,150.0,358.71,290.76
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.0,284.08,225.78
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,214.84,158.02
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,103.23,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,56.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,113.0,10.0,3.4,5.0,12.0,9.53,0.0
2016,12,12,7,45,265.5,22.0,3.55,5.5,47.0,17.73,5.02
2016,12,12,8,0,418.0,34.0,3.7,6.0,82.0,26.91,18.0
2016,12,12,8,15,504.5,41.5,3.7,6.5,127.0,31.54,22.89
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,36.08,27.33
2016,12,12,8,45,645.0,54.5,3.7,7.5,218.0,38.78,29.93
2016,12,12,9,0,699.0,60.0,3.7,8.0,264.0,45.52,36.08
2016,12,12,9,15,734.0,63.5,3.55,8.5,307.5,55.81,36.25
2016,12,12,9,30,769.0,67.0,3.4,9.0,351.0,100.9,54.36
2016,12,12,9,45,793.5,70.0,3.25,9.5,390.0,147.16,85.53
2016,12,12,10,0,818.0,73.0,3.1,10.0,429.0,194.89,124.27
2016,12,12,10,15,834.5,75.0,2.95,10.5,462.5,241.26,165.25
2016,12,12,10,30,851.0,77.0,2.8,11.0,496.0,287.79,207.42
2016,12,12,10,45,862.0,78.5,2.65,12.0,522.5,332.12,247.42
2016,12,12,11,0,873.0,80.0,2.5,13.0,549.0,378.52,288.15
2016,12,12,11,15,880.5,81.0,2.3,13.0,568.0,418.69,323.97
2016,12,12,11,30,888.0,82.0,2.1,13.0,587.0,457.3,357.55
2016,12,12,11,45,895.0,81.5,1.95,13.5,599.0,492.51,386.95
2016,12,12,12,0,902.0,81.0,1.8,14.0,611.0,525.71,413.82
2016,12,12,12,15,903.0,81.0,1.55,14.5,613.5,554.09,435.62
2016,12,12,12,30,904.0,81.0,1.3,15.0,616.0,579.82,454.43
2016,12,12,12,45,901.5,81.0,1.05,15.5,611.0,600.79,468.75
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,618.78,479.98
2016,12,12,13,15,893.5,80.0,0.75,16.0,592.5,630.86,489.39
2016,12,12,13,30,888.0,79.0,0.7,16.0,579.0,639.75,496.36
2016,12,12,13,45,879.0,78.0,0.7,16.5,557.5,643.26,499.04
2016,12,12,14,0,870.0,77.0,0.7,17.0,536.0,643.57,499.38
2016,12,12,14,15,857.0,75.5,0.75,17.0,508.0,637.66,496.74
2016,12,12,14,30,844.0,74.0,0.8,17.0,480.0,632.31,494.33
2016,12,12,14,45,821.5,73.0,0.9,17.0,444.5,615.23,483.81
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,595.49,471.07
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,568.86,452.42
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,540.14,431.7
2016,12,12,15,45,707.5,62.0,0.85,16.0,284.5,500.58,401.29
2016,12,12,16,0,668.0,58.0,0.8,16.0,240.0,460.05,369.18
2016,12,12,16,15,609.0,52.0,0.8,15.0,194.5,409.83,329.75
2016,12,12,16,30,550.0,46.0,0.8,14.0,149.0,357.69,286.83
2016,12,12,16,45,450.5,37.5,0.85,13.5,105.0,284.84,225.04
2016,12,12,17,0,351.0,29.0,0.9,13.0,61.0,217.42,160.15
2016,12,12,17,15,175.5,14.5,0.95,12.5,30.5,104.32,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,9.5,38.0,15.38,2.79
2016,12,13,8,0,327.0,39.0,3.3,10.0,76.0,31.82,21.83
2016,12,13,8,15,416.5,49.5,3.3,10.5,120.0,38.92,29.03
2016,12,13,8,30,506.0,60.0,3.3,11.0,164.0,45.8,35.57
2016,12,13,8,45,572.5,65.5,3.3,12.0,210.5,47.99,37.63
2016,12,13,9,0,639.0,71.0,3.3,13.0,257.0,50.27,39.6
2016,12,13,9,15,676.5,75.5,3.45,13.5,300.0,58.7,39.61
2016,12,13,9,30,714.0,80.0,3.6,14.0,343.0,102.17,56.78
2016,12,13,9,45,748.5,81.5,3.8,14.5,383.0,150.23,88.6
2016,12,13,10,0,783.0,83.0,4.0,15.0,423.0,196.08,124.5
2016,12,13,10,15,801.0,85.5,4.05,15.5,456.5,241.6,163.89
2016,12,13,10,30,819.0,88.0,4.1,16.0,490.0,287.52,204.8
2016,12,13,10,45,838.0,87.5,4.15,16.5,518.0,331.18,244.02
2016,12,13,11,0,857.0,87.0,4.2,17.0,546.0,374.75,282.79
2016,12,13,11,15,865.0,88.0,4.2,17.0,565.0,415.11,319.03
2016,12,13,11,30,873.0,89.0,4.2,17.0,584.0,454.01,353.39
2016,12,13,11,45,890.5,84.0,4.2,17.5,598.0,491.2,384.95
2016,12,13,12,0,908.0,79.0,4.2,18.0,612.0,525.15,413.35
2016,12,13,12,15,909.0,79.0,4.25,18.0,615.0,553.75,437.95
2016,12,13,12,30,910.0,79.0,4.3,18.0,618.0,579.68,460.08
2016,12,13,12,45,909.5,78.0,4.35,18.0,613.0,600.97,478.35
2016,12,13,13,0,909.0,77.0,4.4,18.0,608.0,619.3,494.11
2016,12,13,13,15,904.5,76.5,4.35,18.0,595.0,632.71,505.53
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,642.94,514.37
2016,12,13,13,45,892.5,74.5,4.25,18.0,561.0,647.02,518.48
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,647.87,520.15
2016,12,13,14,15,873.0,71.5,4.15,17.5,512.0,642.67,518.1
2016,12,13,14,30,861.0,70.0,4.1,17.0,484.0,634.37,513.6
2016,12,13,14,45,837.0,70.0,4.05,17.0,448.5,621.06,503.94
2016,12,13,15,0,813.0,70.0,4.0,17.0,413.0,601.52,489.4
2016,12,13,15,15,787.0,67.0,3.85,16.5,372.5,574.83,469.76
2016,12,13,15,30,761.0,64.0,3.7,16.0,332.0,546.01,447.94
2016,12,13,15,45,721.0,60.5,3.6,16.0,287.5,506.6,416.32
2016,12,13,16,0,681.0,57.0,3.5,16.0,243.0,466.2,382.95
2016,12,13,16,15,623.0,51.5,3.1,15.0,197.0,416.74,341.84
2016,12,13,16,30,565.0,46.0,2.7,14.0,151.0,365.41,297.54
2016,12,13,16,45,461.0,37.5,2.35,13.0,107.0,289.98,232.05
2016,12,13,17,0,357.0,29.0,2.0,12.0,63.0,220.21,164.43
2016,12,13,17,15,178.5,14.5,2.05,11.5,31.5,105.86,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,14.07,1.53
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,29.03,19.81
2016,12,14,8,15,459.0,45.0,2.35,5.5,121.5,34.88,25.98
2016,12,14,8,30,549.0,54.0,2.2,6.0,166.0,40.57,31.54
2016,12,14,8,45,602.5,61.0,2.05,6.5,211.5,44.3,35.12
2016,12,14,9,0,656.0,68.0,1.9,7.0,257.0,47.95,38.48
2016,12,14,9,15,483.0,104.5,1.8,7.5,255.5,78.15,65.86
2016,12,14,9,30,310.0,141.0,1.7,8.0,254.0,127.91,94.49
2016,12,14,9,45,190.5,162.5,1.65,9.0,234.5,154.21,118.2
2016,12,14,10,0,71.0,184.0,1.6,10.0,215.0,167.65,133.82
2016,12,14,10,15,70.0,199.5,1.6,10.5,232.0,186.0,148.77
2016,12,14,10,30,69.0,215.0,1.6,11.0,249.0,204.29,163.62
2016,12,14,10,45,45.5,211.0,1.65,12.0,234.0,200.03,160.31
2016,12,14,11,0,22.0,207.0,1.7,13.0,219.0,195.1,156.26
2016,12,14,11,15,23.0,214.0,1.65,13.0,227.0,203.73,163.16
2016,12,14,11,30,24.0,221.0,1.6,13.0,235.0,212.39,170.02
2016,12,14,11,45,15.0,205.0,1.6,13.5,213.5,195.79,156.32
2016,12,14,12,0,6.0,189.0,1.6,14.0,192.0,178.05,141.71
2016,12,14,12,15,10.5,201.5,1.55,14.0,207.0,192.72,153.58
2016,12,14,12,30,15.0,214.0,1.5,14.0,222.0,207.83,165.7
2016,12,14,12,45,28.0,229.5,1.5,14.5,246.0,234.23,186.64
2016,12,14,13,0,41.0,245.0,1.5,15.0,270.0,259.42,206.45
2016,12,14,13,15,27.5,224.0,1.5,15.0,240.0,228.56,181.91
2016,12,14,13,30,14.0,203.0,1.5,15.0,210.0,201.14,160.08
2016,12,14,13,45,76.5,223.0,1.55,15.5,263.0,267.7,214.4
2016,12,14,14,0,139.0,243.0,1.6,16.0,316.0,338.6,270.76
2016,12,14,14,15,158.0,229.5,1.65,16.0,308.5,340.22,272.7
2016,12,14,14,30,177.0,216.0,1.7,16.0,301.0,341.11,274.46
2016,12,14,14,45,152.0,200.0,1.75,16.0,269.5,310.44,250.62
2016,12,14,15,0,127.0,184.0,1.8,16.0,238.0,279.28,226.19
2016,12,14,15,15,118.0,168.5,1.75,15.5,214.5,258.38,210.21
2016,12,14,15,30,109.0,153.0,1.7,15.0,191.0,237.21,193.68
2016,12,14,15,45,355.5,113.0,1.7,15.0,214.5,353.16,290.48
2016,12,14,16,0,602.0,73.0,1.7,15.0,238.0,443.74,362.61
2016,12,14,16,15,540.0,65.0,1.6,14.0,192.5,388.03,316.8
2016,12,14,16,30,478.0,57.0,1.5,13.0,147.0,333.49,270.99
2016,12,14,16,45,382.0,45.5,1.45,12.0,104.0,260.79,208.75
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,193.14,144.8
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,94.56,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.5,2.95,2.5,8.5,7.87,0.0
2016,12,15,8,0,0.0,17.0,3.1,3.0,17.0,15.76,8.23
2016,12,15,8,15,0.0,28.0,3.15,3.5,28.0,25.98,18.07
2016,12,15,8,30,0.0,39.0,3.2,4.0,39.0,36.22,27.78
2016,12,15,8,45,0.0,50.0,3.25,4.5,50.0,46.48,37.39
2016,12,15,9,0,0.0,61.0,3.3,5.0,61.0,56.57,46.69
2016,12,15,9,15,0.0,71.5,3.15,5.5,71.5,65.98,55.22
2016,12,15,9,30,0.0,82.0,3.0,6.0,82.0,75.46,60.66
2016,12,15,9,45,0.0,78.0,2.95,6.5,78.0,72.42,57.79
2016,12,15,10,0,0.0,74.0,2.9,7.0,74.0,68.87,54.47
2016,12,15,10,15,0.0,88.5,2.8,7.0,88.5,82.15,65.81
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,95.27,76.91
2016,12,15,10,45,0.0,107.0,2.6,7.5,107.0,99.07,79.84
2016,12,15,11,0,0.0,111.0,2.5,8.0,111.0,102.86,82.77
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,97.55,77.99
2016,12,15,11,30,0.0,99.0,2.3,9.0,99.0,92.14,73.18
2016,12,15,11,45,0.0,129.5,2.2,9.5,129.5,120.23,96.59
2016,12,15,12,0,0.0,160.0,2.1,10.0,160.0,148.5,119.81
2016,12,15,12,15,2.0,171.5,2.05,10.0,172.5,160.54,129.68
2016,12,15,12,30,4.0,183.0,2.0,10.0,185.0,172.85,139.8
2016,12,15,12,45,2.0,174.0,1.95,10.5,175.0,163.86,132.1
2016,12,15,13,0,0.0,165.0,1.9,11.0,165.0,154.64,124.3
2016,12,15,13,15,0.0,147.5,1.9,11.0,147.5,138.34,110.94
2016,12,15,13,30,0.0,130.0,1.9,11.0,130.0,121.88,97.41
2016,12,15,13,45,0.0,130.0,1.9,11.5,130.0,122.12,97.57
2016,12,15,14,0,0.0,130.0,1.9,12.0,130.0,122.4,97.77
2016,12,15,14,15,0.0,122.0,1.9,12.0,122.0,114.93,91.7
2016,12,15,14,30,0.0,114.0,1.9,12.0,114.0,107.43,85.61
2016,12,15,14,45,0.0,103.5,1.9,12.0,103.5,97.42,77.4
2016,12,15,15,0,0.0,93.0,1.9,12.0,93.0,87.38,69.1
2016,12,15,15,15,0.0,83.5,1.85,11.5,83.5,78.29,61.68
2016,12,15,15,30,0.0,74.0,1.8,11.0,74.0,69.18,54.13
2016,12,15,15,45,243.0,85.0,1.75,11.0,152.0,243.45,205.16
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,402.05,334.47
2016,12,15,16,15,423.5,84.0,1.5,10.0,185.5,345.34,286.39
2016,12,15,16,30,361.0,72.0,1.3,9.0,141.0,290.56,239.62
2016,12,15,16,45,272.5,56.0,1.1,8.5,99.0,220.94,178.84
2016,12,15,17,0,184.0,40.0,0.9,8.0,57.0,156.63,118.51
2016,12,15,17,15,92.0,20.0,0.95,7.5,28.5,76.55,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,154.5,19.0,3.6,8.5,35.5,14.93,0.06
2016,12,16,8,0,309.0,38.0,3.8,9.0,71.0,31.22,21.15
2016,12,16,8,15,400.5,48.5,3.95,9.5,114.0,38.34,28.54
2016,12,16,8,30,492.0,59.0,4.1,10.0,157.0,45.24,35.16
2016,12,16,8,45,559.0,64.5,4.35,11.0,203.0,47.44,37.26
2016,12,16,9,0,626.0,70.0,4.6,12.0,249.0,49.73,39.26
2016,12,16,9,15,664.5,75.0,4.7,12.5,292.0,53.81,42.84
2016,12,16,9,30,703.0,80.0,4.8,13.0,335.0,96.92,54.43
2016,12,16,9,45,735.5,82.0,4.95,14.0,374.5,140.23,81.46
2016,12,16,10,0,768.0,84.0,5.1,15.0,414.0,189.74,119.96
2016,12,16,10,15,384.0,101.5,5.2,15.5,266.5,161.75,114.62
2016,12,16,10,30,0.0,119.0,5.3,16.0,119.0,109.4,86.06
2016,12,16,10,45,0.0,110.0,5.4,17.0,110.0,101.74,79.28
2016,12,16,11,0,0.0,101.0,5.5,18.0,101.0,93.81,72.31
2016,12,16,11,15,0.0,95.0,5.55,18.5,95.0,88.42,67.64
2016,12,16,11,30,0.0,89.0,5.6,19.0,89.0,82.93,62.93
2016,12,16,11,45,0.0,120.5,5.7,19.5,120.5,111.97,86.46
2016,12,16,12,0,0.0,152.0,5.8,20.0,152.0,141.13,109.84
2016,12,16,12,15,6.5,181.5,5.85,20.0,185.5,172.09,134.78
2016,12,16,12,30,13.0,211.0,5.9,20.0,219.0,203.85,160.28
2016,12,16,12,45,78.5,243.0,5.95,20.5,289.0,275.53,217.82
2016,12,16,13,0,144.0,275.0,6.0,21.0,359.0,353.42,279.51
2016,12,16,13,15,105.5,262.0,6.0,21.0,323.0,317.92,251.48
2016,12,16,13,30,67.0,249.0,6.0,21.0,287.0,285.08,225.4
2016,12,16,13,45,75.0,242.5,6.0,21.0,284.0,286.69,227.25
2016,12,16,14,0,83.0,236.0,6.0,21.0,281.0,288.21,229.02
2016,12,16,14,15,119.0,226.5,5.9,21.0,286.5,311.77,248.79
2016,12,16,14,30,155.0,217.0,5.8,21.0,292.0,327.86,262.64
2016,12,16,14,45,171.5,200.5,5.7,21.0,278.0,323.04,259.66
2016,12,16,15,0,188.0,184.0,5.6,21.0,264.0,317.17,255.82
2016,12,16,15,15,181.5,167.5,5.35,20.5,238.5,295.99,239.62
2016,12,16,15,30,175.0,151.0,5.1,20.0,213.0,274.19,222.66
2016,12,16,15,45,417.5,106.0,4.85,20.0,228.5,381.17,311.49
2016,12,16,16,0,660.0,61.0,4.6,20.0,244.0,462.5,376.48
2016,12,16,16,15,602.5,55.0,4.25,19.0,198.5,410.43,333.33
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,359.33,289.88
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,285.61,226.16
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,217.06,161.42
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,105.82,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,35.5,12.89,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,71.0,26.46,16.42
2016,12,17,8,15,460.0,41.5,3.6,16.5,115.0,31.97,22.15
2016,12,17,8,30,551.0,50.0,3.7,17.0,159.0,37.34,27.21
2016,12,17,8,45,606.0,56.5,3.8,17.5,204.5,40.79,30.41
2016,12,17,9,0,661.0,63.0,3.9,18.0,250.0,44.17,33.41
2016,12,17,9,15,698.0,67.0,4.15,18.5,293.0,46.26,35.17
2016,12,17,9,30,735.0,71.0,4.4,19.0,336.0,94.28,50.43
2016,12,17,9,45,367.5,91.0,4.7,20.0,223.5,108.17,68.79
2016,12,17,10,0,0.0,111.0,5.0,21.0,111.0,101.35,78.19
2016,12,17,10,15,0.0,131.5,5.05,21.5,131.5,119.58,92.72
2016,12,17,10,30,0.0,152.0,5.1,22.0,152.0,137.97,107.2
2016,12,17,10,45,90.5,198.5,5.15,22.5,246.5,202.56,156.13
2016,12,17,11,0,181.0,245.0,5.2,23.0,341.0,276.2,212.38
2016,12,17,11,15,525.5,166.0,5.1,23.0,459.5,347.77,264.69
2016,12,17,11,30,870.0,87.0,5.0,23.0,578.0,444.94,339.31
2016,12,17,11,45,873.5,88.5,4.95,23.5,590.0,480.73,369.22
2016,12,17,12,0,877.0,90.0,4.9,24.0,602.0,514.43,396.9
2016,12,17,12,15,880.0,90.5,4.8,24.0,606.5,544.66,421.97
2016,12,17,12,30,883.0,91.0,4.7,24.0,611.0,572.46,444.67
2016,12,17,12,45,888.5,88.5,4.6,24.0,608.5,595.21,463.27
2016,12,17,13,0,894.0,86.0,4.5,24.0,606.0,615.64,479.8
2016,12,17,13,15,890.5,85.0,4.4,24.0,594.0,629.42,491.09
2016,12,17,13,30,887.0,84.0,4.3,24.0,582.0,640.09,500.04
2016,12,17,13,45,884.5,81.5,4.2,24.5,563.0,646.65,504.9
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,650.06,507.32
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,648.99,507.76
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,641.81,503.65
2016,12,17,14,45,754.5,88.5,3.35,24.0,432.5,588.42,463.34
2016,12,17,15,0,650.0,101.0,3.1,24.0,376.0,536.05,423.4
2016,12,17,15,15,618.5,98.5,2.65,23.5,340.0,509.1,403.25
2016,12,17,15,30,587.0,96.0,2.2,23.0,304.0,480.53,381.23
2016,12,17,15,45,564.0,85.5,1.8,22.5,264.5,446.9,355.11
2016,12,17,16,0,541.0,75.0,1.4,22.0,225.0,412.01,327.16
2016,12,17,16,15,492.5,66.0,1.3,21.0,183.0,364.05,289.45
2016,12,17,16,30,444.0,57.0,1.2,20.0,141.0,316.75,250.67
2016,12,17,16,45,374.0,44.0,1.2,19.5,101.0,256.12,199.5
2016,12,17,17,0,304.0,31.0,1.2,19.0,61.0,199.18,146.43
2016,12,17,17,15,152.0,15.5,1.15,18.5,30.5,97.69,4.05
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,41.5,18.5,6.7,-5.0,23.0,16.28,0.0
2016,12,18,8,0,83.0,37.0,6.7,-5.0,46.0,30.14,21.26
2016,12,18,8,15,108.5,56.5,6.7,-4.5,74.5,46.8,38.0
2016,12,18,8,30,134.0,76.0,6.7,-4.0,103.0,61.79,52.69
2016,12,18,8,45,152.0,95.5,6.75,-4.0,133.0,76.36,66.86
2016,12,18,9,0,170.0,115.0,6.8,-4.0,163.0,90.52,80.42
2016,12,18,9,15,178.0,134.0,6.75,-3.5,191.0,103.91,92.89
2016,12,18,9,30,186.0,153.0,6.7,-3.0,219.0,130.95,106.4
2016,12,18,9,45,195.0,168.5,6.7,-2.5,245.0,156.77,126.19
2016,12,18,10,0,204.0,184.0,6.7,-2.0,271.0,183.33,148.38
2016,12,18,10,15,125.0,192.5,6.65,-1.5,247.0,187.53,155.63
2016,12,18,10,30,46.0,201.0,6.6,-1.0,223.0,186.62,157.87
2016,12,18,10,45,97.0,222.5,6.6,-1.0,272.5,223.7,188.71
2016,12,18,11,0,148.0,244.0,6.6,-1.0,322.0,263.88,222.7
2016,12,18,11,15,304.5,227.5,6.6,-0.5,396.0,317.58,266.85
2016,12,18,11,30,461.0,211.0,6.6,0.0,470.0,383.46,322.51
2016,12,18,11,45,392.5,232.5,6.6,0.0,456.5,391.21,331.22
2016,12,18,12,0,324.0,254.0,6.6,0.0,443.0,394.12,335.06
2016,12,18,12,15,289.5,262.0,6.55,0.0,432.0,397.39,338.71
2016,12,18,12,30,255.0,270.0,6.5,0.0,421.0,398.08,339.82
2016,12,18,12,45,238.0,270.0,6.5,0.0,410.0,394.7,337.58
2016,12,18,13,0,221.0,270.0,6.5,0.0,399.0,392.99,336.61
2016,12,18,13,15,430.5,211.5,6.4,0.0,455.5,479.0,412.77
2016,12,18,13,30,640.0,153.0,6.3,0.0,512.0,562.12,485.92
2016,12,18,13,45,671.5,137.0,6.25,0.0,502.0,575.32,498.32
2016,12,18,14,0,703.0,121.0,6.2,0.0,492.0,586.04,508.84
2016,12,18,14,15,793.5,98.0,6.1,0.0,496.5,622.17,541.0
2016,12,18,14,30,884.0,75.0,6.0,0.0,501.0,652.86,568.43
2016,12,18,14,45,859.5,75.0,5.95,0.0,465.0,639.7,557.94
2016,12,18,15,0,835.0,75.0,5.9,0.0,429.0,620.2,542.2
2016,12,18,15,15,809.5,72.0,5.75,0.0,388.5,594.1,520.47
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,565.71,496.36
2016,12,18,15,45,750.0,64.0,5.5,0.0,303.0,528.09,463.9
2016,12,18,16,0,716.0,59.0,5.4,0.0,258.0,489.09,429.3
2016,12,18,16,15,658.5,53.5,5.15,0.0,210.5,435.81,380.9
2016,12,18,16,30,601.0,48.0,4.9,0.0,163.0,387.57,335.17
2016,12,18,16,45,511.5,39.0,4.65,-0.5,117.5,317.42,269.61
2016,12,18,17,0,422.0,30.0,4.4,-1.0,72.0,251.76,202.3
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.0,122.24,18.19
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.0,14.5,3.9,-4.0,37.0,11.2,0.0
2016,12,19,8,0,440.0,29.0,4.0,-4.0,74.0,25.02,16.56
2016,12,19,8,15,532.0,36.5,4.0,-3.5,120.0,30.29,22.55
2016,12,19,8,30,624.0,44.0,4.0,-3.0,166.0,35.47,27.81
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,38.64,31.05
2016,12,19,9,0,733.0,55.0,4.0,-3.0,260.0,41.78,34.13
2016,12,19,9,15,768.5,58.5,4.0,-2.5,304.5,43.15,35.36
2016,12,19,9,30,804.0,62.0,4.0,-2.0,349.0,87.45,47.49
2016,12,19,9,45,693.5,90.0,4.0,-1.5,357.5,138.22,86.86
2016,12,19,10,0,583.0,118.0,4.0,-1.0,366.0,182.11,128.8
2016,12,19,10,15,585.0,128.0,3.95,-0.5,394.0,221.94,164.91
2016,12,19,10,30,587.0,138.0,3.9,0.0,422.0,261.24,201.57
2016,12,19,10,45,750.0,105.5,3.9,0.0,489.0,309.32,241.71
2016,12,19,11,0,913.0,73.0,3.9,0.0,556.0,374.78,298.21
2016,12,19,11,15,706.5,136.5,3.85,0.5,518.5,388.75,317.43
2016,12,19,11,30,500.0,200.0,3.8,1.0,481.0,389.11,322.39
2016,12,19,11,45,378.5,232.5,3.75,1.5,448.0,384.32,320.43
2016,12,19,12,0,257.0,265.0,3.7,2.0,415.0,371.32,310.35
2016,12,19,12,15,303.0,258.5,3.65,2.5,436.5,400.62,334.96
2016,12,19,12,30,349.0,252.0,3.6,3.0,458.0,431.35,360.52
2016,12,19,12,45,503.5,203.5,3.55,3.5,498.0,487.96,408.14
2016,12,19,13,0,658.0,155.0,3.5,4.0,538.0,547.59,457.83
2016,12,19,13,15,791.5,116.0,3.45,4.0,567.0,602.39,503.87
2016,12,19,13,30,925.0,77.0,3.4,4.0,596.0,654.92,547.88
2016,12,19,13,45,917.5,75.5,3.35,4.0,575.5,659.91,552.66
2016,12,19,14,0,910.0,74.0,3.3,4.0,555.0,661.59,555.03
2016,12,19,14,15,898.0,72.5,3.25,4.0,527.0,657.13,552.47
2016,12,19,14,30,886.0,71.0,3.2,4.0,499.0,649.49,547.32
2016,12,19,14,45,868.5,69.0,3.15,4.0,464.0,634.73,536.39
2016,12,19,15,0,851.0,67.0,3.1,4.0,429.0,621.04,526.01
2016,12,19,15,15,826.5,64.5,2.9,3.5,388.5,596.02,506.71
2016,12,19,15,30,802.0,62.0,2.7,3.0,348.0,568.68,485.08
2016,12,19,15,45,764.5,58.5,2.55,3.0,303.0,530.53,453.31
2016,12,19,16,0,727.0,55.0,2.4,3.0,258.0,491.14,419.6
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.0,439.41,374.71
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,388.11,328.47
2016,12,19,16,45,521.5,37.0,1.5,1.5,118.0,315.67,262.9
2016,12,19,17,0,427.0,29.0,1.2,1.0,72.0,253.21,200.35
2016,12,19,17,15,213.5,14.5,1.2,0.5,36.0,123.06,26.33
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
